Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,6.69,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,12.94,4.52
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,24.08,15.2
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,36.54,26.6
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,50.57,39.32
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,64.54,51.88
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,77.48,63.37
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,90.49,74.78
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,101.57,84.2
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,112.79,93.63
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,126.9,105.74
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,141.29,118.01
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,130.75,108.38
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,120.81,99.36
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,187.53,157.28
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,281.73,237.03
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,406.21,342.3
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,509.57,427.87
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,455.02,381.28
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,375.26,314.61
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,342.72,287.34
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,310.45,260.0
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,317.11,266.01
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,323.78,271.95
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,343.75,289.07
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,363.06,305.52
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,244.41,205.61
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,118.86,97.33
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,93.66,75.99
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,69.31,55.07
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,62.69,49.53
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,56.11,43.97
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,49.06,37.85
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,42.11,31.74
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,34.78,25.29
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,27.48,18.75
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,20.19,12.12
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,12.92,5.47
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,7.59,0.0
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,12.18,3.89
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,22.53,13.87
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,33.45,23.87
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,45.93,35.09
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,58.37,46.11
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,70.33,56.62
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,82.36,67.04
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,90.51,73.96
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,98.81,80.94
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,114.11,93.87
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,129.59,106.82
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,136.2,111.99
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,143.03,117.35
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,118.82,96.71
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,96.11,77.34
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,111.21,89.97
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,126.66,102.68
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,169.1,138.46
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,213.29,175.08
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,181.36,148.04
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,150.31,121.89
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,156.92,127.63
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,163.71,133.4
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,131.69,106.72
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,100.87,80.89
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,271.17,225.96
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,412.98,339.84
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,295.83,244.09
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,203.81,167.83
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,185.35,153.49
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,167.34,138.87
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,133.44,110.46
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,114.73,94.61
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,93.68,76.53
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,73.25,58.65
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,53.82,41.32
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,34.31,23.73
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,19.6,9.05
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.29,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,77.37,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,210.25,154.86
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,293.13,242.49
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,386.39,326.64
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,317.33,271.19
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,204.93,174.56
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,237.31,202.74
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,270.71,230.77
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,252.66,213.23
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,213.43,177.98
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,196.74,162.78
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,162.61,132.95
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,232.54,191.35
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,287.46,236.1
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,325.96,267.33
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,365.42,299.04
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,742.84,599.91
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,1049.03,814.24
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,1059.35,817.7
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,1066.33,822.16
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,1066.94,820.98
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,1064.14,817.75
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,1053.59,811.0
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,1039.73,802.24
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,1020.79,790.64
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,998.71,776.98
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,967.6,756.61
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,933.93,734.45
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,904.31,715.08
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,862.1,686.43
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,810.41,650.11
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,757.77,612.53
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,698.52,568.44
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,639.41,523.48
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,567.2,467.68
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,497.55,410.64
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,414.45,340.19
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,337.11,270.98
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,228.71,161.96
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,109.96,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,103.53,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,263.2,196.24
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,349.68,292.6
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,445.59,380.51
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,520.85,446.99
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,600.17,513.49
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,666.11,564.77
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,726.13,608.62
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,782.63,648.47
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,838.74,686.81
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,885.87,718.07
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,931.37,747.52
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,969.87,771.87
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,1005.89,794.24
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,1035.81,813.14
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,1062.7,829.93
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,1080.52,838.99
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,1094.86,845.82
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,1103.59,850.56
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,1108.74,853.12
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,1107.35,850.55
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,1102.36,845.85
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,1090.5,838.32
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,1075.17,828.69
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,1052.52,814.24
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,1026.75,797.8
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,994.37,776.83
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,959.31,753.96
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,916.64,725.54
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,872.15,695.55
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,820.45,659.9
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,775.66,628.76
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,713.47,583.77
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,651.73,537.96
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,578.75,481.39
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,508.33,423.36
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,421.23,349.37
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,340.49,277.12
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,233.0,169.99
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,113.06,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,62.55,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,176.16,129.9
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,247.99,207.56
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,328.35,282.11
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,395.53,342.79
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,466.94,404.83
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,532.46,459.75
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,600.53,514.29
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,687.61,580.95
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,773.63,644.28
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,729.96,608.33
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,659.6,551.56
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,808.77,664.97
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,947.1,762.41
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,976.2,779.26
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,1002.57,795.25
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,1016.42,802.46
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,1039.73,816.52
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,925.27,733.86
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,770.15,617.91
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,754.57,606.12
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,737.11,591.84
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,651.05,526.53
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,588.29,477.69
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,621.95,505.45
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,652.35,529.8
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,613.04,499.69
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,573.74,469.86
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,451.09,372.17
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,316.0,261.81
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,272.35,227.41
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,248.06,207.95
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,217.76,182.71
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,188.27,157.8
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,158.27,132.28
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,129.18,106.98
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,94.9,76.66
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,61.81,47.09
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,35.95,22.41
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,8.65,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,48.37,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,145.11,104.87
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,220.99,182.16
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,307.03,259.6
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,374.02,319.07
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,446.17,380.81
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,514.56,437.74
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,582.53,492.57
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,638.06,535.05
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,693.93,575.82
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,400.2,339.77
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,48.32,36.16
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,41.0,29.92
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,23.51
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,61.13,47.02
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,90.73,72.13
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,76.83,60.1
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,63.89,48.97
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,119.92,96.45
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,181.37,147.61
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,95.06,75.39
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,20.68,12.09
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,48.01,35.51
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,75.97,59.29
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,95.12,75.51
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,115.3,92.59
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,76.24,59.68
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,41.39,30.05
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,27.14,17.81
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,5.57
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,11.81,4.61
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,10.65,3.65
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,9.12,2.33
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,7.59,1.0
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,6.45,0.01
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,81.42,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,218.91,158.1
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,303.05,247.72
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,397.46,332.07
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,467.09,393.54
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,546.85,460.53
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,612.0,512.52
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,678.74,562.44
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,738.2,604.32
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,797.86,645.07
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,846.67,676.05
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,884.28,698.25
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,924.9,722.6
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,963.54,745.09
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,993.5,763.7
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,1020.65,780.46
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,1042.04,792.35
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,1060.27,802.18
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,1070.61,808.51
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,1077.5,812.79
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,1079.49,812.95
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,1077.93,810.99
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,1067.5,804.44
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,1053.65,795.84
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,1034.32,783.72
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,1011.77,769.58
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,981.39,749.37
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,948.32,727.38
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,907.39,700.29
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,864.45,671.61
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,815.19,636.9
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,764.86,600.87
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,705.97,558.26
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,653.91,519.65
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,582.97,469.13
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,514.44,416.44
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,430.76,348.33
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,353.03,281.36
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,249.33,184.57
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,148.62,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,58.36,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,74.07,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,201.88,144.99
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,286.09,233.0
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,380.58,316.69
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,453.52,379.88
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,531.22,444.11
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,524.74,439.2
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,502.48,420.92
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,434.81,363.55
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,355.6,295.45
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,624.23,514.35
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,881.61,703.84
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,639.93,519.12
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,313.95,254.46
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,472.12,383.85
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,637.74,511.81
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,327.79,268.01
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,9.18,2.0
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,54.6,39.83
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,103.55,79.94
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,54.99,39.92
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,9.94,2.61
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,468.64,381.32
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,883.64,686.35
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,954.45,731.97
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,997.48,760.82
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,966.87,738.81
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,944.35,723.08
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,902.33,693.85
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,858.44,663.35
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,806.96,627.01
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,754.54,589.4
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,696.49,546.43
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,638.44,502.6
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,566.26,450.57
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,496.62,397.21
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,413.85,330.61
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,342.66,269.66
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,186.42,137.36
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.18,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,78.88,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,212.97,156.17
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,297.68,248.5
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,392.78,336.73
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,470.58,407.99
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,549.6,478.1
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,616.74,536.28
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,685.61,592.59
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,745.66,639.35
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,805.81,685.17
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,855.46,722.91
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,903.74,759.16
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,933.29,779.06
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,970.44,804.78
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,1001.15,826.62
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,1029.05,846.34
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,771.34,644.24
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,443.43,369.08
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,791.39,660.07
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,1083.21,881.4
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,957.74,785.32
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,793.79,657.33
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,944.24,776.43
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,1053.17,858.1
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,666.42,559.21
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,194.76,160.41
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,204.8,169.94
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,235.28,196.1
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,296.56,250.45
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,373.12,316.65
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,222.21,188.46
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,62.0,48.44
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,54.15,41.85
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,46.74,35.51
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,39.41,29.13
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,32.09,22.67
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,24.79,16.12
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,17.51,9.52
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,11.02,3.41
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,84.42,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,225.6,167.19
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,311.14,261.48
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,407.02,350.55
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,483.72,420.05
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,560.74,487.26
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,628.06,543.13
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,696.94,596.34
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,756.33,640.25
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,815.6,682.82
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,865.28,716.3
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,913.52,747.82
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,954.65,773.77
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,982.45,789.7
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,1013.01,806.96
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,1040.72,821.82
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,1059.9,831.19
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,1075.78,838.35
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,1086.02,843.24
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,1092.81,845.94
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,1092.4,842.43
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,1088.49,836.82
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,1077.44,828.15
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,1063.0,817.46
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,1040.32,802.31
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,1014.61,785.33
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,994.27,772.96
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,959.4,750.56
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,917.54,723.3
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,873.64,694.34
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,822.3,660.15
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,769.93,624.54
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,707.71,580.13
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,645.92,534.76
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,572.71,477.44
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,507.02,423.09
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,421.74,351.02
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,343.03,281.48
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,189.09,147.32
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.41,0.56
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,33.33,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,97.56,69.99
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,145.54,120.27
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,196.54,167.42
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,241.46,207.73
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,288.49,248.5
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,331.37,284.84
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,376.05,321.57
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,531.78,449.85
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,694.95,575.02
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,602.59,498.43
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,484.23,400.65
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,553.69,455.79
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,625.93,510.1
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,836.96,666.68
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,1015.32,786.31
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,873.43,684.04
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,681.83,542.27
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,616.69,493.4
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,524.82,422.46
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,605.55,485.25
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,660.62,526.78
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,504.69,406.71
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,351.68,285.26
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,473.05,384.38
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,589.83,474.62
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,487.61,394.97
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,411.44,335.03
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,660.19,534.56
