Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,849.17,671.44
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,797.02,632.1
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,744.01,594.68
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,684.58,551.83
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,630.13,511.76
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,558.58,458.05
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,489.85,403.9
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,408.36,336.22
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,332.94,270.59
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,234.91,182.33
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,139.95,32.8
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,51.55,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,88.06,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,234.07,171.55
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,312.62,258.71
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,407.63,345.02
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,483.2,411.95
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,563.25,479.45
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,629.77,531.52
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,697.87,580.55
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,755.98,618.84
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,813.91,655.2
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,854.55,679.97
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,902.18,709.0
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,942.27,731.05
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,980.11,750.99
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,1010.01,767.91
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,1037.01,782.77
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,1058.17,792.19
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,1076.09,799.45
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,1086.67,804.51
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,1093.74,807.57
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,1093.93,804.96
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,1090.54,800.38
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,1080.66,793.42
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,1067.32,784.55
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,1046.85,772.45
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,1023.17,758.5
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,992.46,737.99
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,959.0,715.82
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,918.69,690.18
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,876.37,663.09
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,826.24,629.74
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,783.0,600.78
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,723.12,559.5
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,663.38,517.67
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,592.62,469.23
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,524.05,418.47
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,441.51,354.1
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,364.44,290.0
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,264.9,202.97
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,170.7,56.96
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,66.37,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,83.94,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,224.85,163.73
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,308.29,252.83
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,402.43,337.35
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,472.17,398.28
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,551.58,463.86
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,618.24,517.24
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,686.54,568.13
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,744.24,609.33
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,801.75,649.36
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,851.75,683.65
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,900.38,716.44
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,929.93,735.12
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,967.01,759.21
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,997.48,779.21
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,1025.17,797.29
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,1046.38,809.81
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,1064.39,820.23
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,1074.89,826.83
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,1081.94,831.31
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,1082.21,829.81
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,1078.98,826.19
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,1069.21,819.51
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,1056.03,810.74
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,1035.43,797.44
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,1011.71,782.13
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,981.04,763.16
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,947.71,742.27
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,907.25,714.79
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,874.24,692.55
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,823.71,657.43
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,772.08,621.08
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,711.83,576.5
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,651.84,531.29
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,580.79,477.48
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,512.01,422.33
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,429.69,353.84
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,358.35,291.24
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,260.87,203.71
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,167.83,70.29
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,62.86,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,64.32,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,179.46,129.72
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,260.38,212.36
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,352.16,294.18
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,428.76,360.49
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,511.01,428.64
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,525.12,439.59
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,533.08,444.65
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,570.14,472.85
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,613.58,504.85
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,740.62,600.35
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,858.97,685.0
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,769.76,616.4
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,630.99,507.69
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,729.84,583.75
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,808.46,642.25
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,677.14,539.5
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,541.5,431.55
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,662.6,526.8
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,784.43,619.02
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,928.49,724.42
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,1048.68,806.75
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,1038.21,798.94
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,1024.47,790.01
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,876.89,686.8
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,713.5,565.67
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,829.86,656.37
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,917.88,720.14
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,878.54,692.57
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,837.2,664.17
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,787.14,629.05
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,736.14,592.8
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,680.68,552.82
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,621.18,508.79
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,551.36,454.27
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,484.2,399.81
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,403.27,331.44
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,328.36,265.8
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,234.66,182.59
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,146.02,69.61
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,53.0,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,97.03,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,249.04,183.02
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,334.5,275.43
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,430.09,362.39
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,506.7,429.71
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,587.89,497.36
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,647.57,544.12
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,714.04,592.69
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,772.12,632.9
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,829.97,671.55
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,878.06,702.52
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,924.49,731.44
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,964.21,754.8
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,1001.47,775.86
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,1032.18,791.9
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,1059.83,805.48
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,1078.85,812.99
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,1094.26,817.97
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,1104.87,821.97
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,1111.84,823.67
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,1111.42,819.13
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,1107.33,812.4
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,1096.9,805.25
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,1082.91,796.08
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,1061.61,782.47
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,1037.07,766.99
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,1006.1,749.25
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,972.3,729.56
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,930.84,704.54
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,887.39,677.83
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,837.8,645.11
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,787.0,611.08
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,734.06,574.39
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,673.25,531.23
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,603.46,480.67
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,535.68,428.19
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,453.63,362.38
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,376.88,297.86
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,278.54,213.65
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,187.24,98.96
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,72.49,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.15,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,6.06,0.0
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,12.15,4.74
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,18.27,10.26
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,24.4,15.73
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,30.54,21.13
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,36.7,26.52
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,42.87,31.86
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,24.03,15.34
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,5.33,0.0
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,6.86,0.3
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,8.39,1.62
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,9.16,2.26
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,9.93,2.89
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,63.09,48.17
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,122.65,97.85
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,371.38,305.16
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,618.84,497.87
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,865.79,687.29
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,1061.02,825.25
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,1069.49,832.62
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,1074.42,839.93
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,1065.4,835.65
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,1052.97,829.08
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,1032.85,817.38
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,1009.62,803.35
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,979.36,784.91
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,946.44,764.3
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,677.82,561.72
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,382.19,318.22
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,225.33,188.08
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,87.92,69.75
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,76.84,60.62
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,65.84,51.39
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,298.92,257.72
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,459.97,395.7
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,373.31,319.52
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,294.29,248.25
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,205.69,166.66
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,123.03,72.5
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,41.97,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,88.85,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,230.15,171.03
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,312.87,257.27
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,405.56,340.27
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,479.11,404.39
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,556.98,469.25
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,622.28,521.78
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,689.06,571.71
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,744.99,611.93
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,800.4,650.9
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,840.06,677.61
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,886.62,709.09
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,924.27,733.75
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,959.4,756.55
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,990.33,775.73
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,1018.44,792.96
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,1036.72,803.47
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,1051.66,811.92
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,1062.92,819.54
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,1070.76,825.07
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,1070.12,825.08
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,1066.01,823.01
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,974.05,761.0
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,846.39,672.46
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,942.44,743.89
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,997.97,783.88
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,967.98,763.7
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,946.23,750.18
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,720.3,586.02
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,475.4,392.49
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,455.23,379.3
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,433.51,363.44
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,393.9,331.46
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,355.02,299.6
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,314.11,265.75
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,273.86,231.54
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,226.98,190.63
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,182.39,150.65
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,130.48,103.53
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,79.26,47.57
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,27.24,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,74.36,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,202.98,151.96
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,284.93,236.14
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,378.11,320.18
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,452.78,386.22
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,532.58,453.75
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,599.33,507.81
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,663.67,557.07
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,603.54,506.28
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,497.08,418.04
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,699.66,578.31
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,882.79,708.85
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,925.05,733.68
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,965.23,758.13
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,997.34,776.64
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,1026.65,793.11
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,1039.71,798.52
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,1062.03,810.41
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,1073.42,815.57
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,1081.37,818.66
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,1084.11,817.88
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,1083.34,815.05
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,1073.95,806.4
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,1061.13,795.7
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,1041.26,780.16
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,1018.19,762.83
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,987.77,742.24
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,954.65,720.02
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,926.95,702.47
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,886.06,675.96
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,835.31,643.58
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,783.39,609.86
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,723.91,570.7
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,664.51,530.29
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,594.73,480.81
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,526.92,429.45
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,450.14,367.73
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,374.74,304.01
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,279.02,221.36
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,192.16,125.54
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,71.18,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,58.75,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,167.69,124.53
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,245.05,201.58
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,335.34,282.71
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,409.66,348.63
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,489.3,416.8
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,556.33,472.67
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,625.75,528.89
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,686.34,574.91
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,747.62,619.97
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,600.7,500.98
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,402.99,335.32
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,418.35,346.5
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,432.97,356.41
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,489.94,402.14
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,571.81,466.22
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,437.3,356.05
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,298.7,240.84
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,477.9,388.62
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,659.67,532.72
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,763.08,612.81
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,843.22,674.52
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,785.95,629.06
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,704.87,566.42
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,740.12,594.3
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,750.11,603.16
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,590.29,478.09
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,438.92,356.44
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,657.48,535.58
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,825.4,665.47
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,774.73,626.28
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,723.36,587.42
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,661.11,539.84
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,599.79,491.58
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,530.06,436.9
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,462.97,382.54
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,385.82,317.73
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,313.95,255.3
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,223.77,176.65
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,145.51,96.55
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,50.5,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,58.85,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,167.6,126.36
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,245.09,203.43
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,335.16,284.53
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,411.18,351.04
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,492.81,419.39
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,560.17,473.69
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,629.96,527.54
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,690.9,571.32
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,752.54,613.51
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,638.17,521.12
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,494.92,404.25
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,519.3,420.01
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,542.5,432.59
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,420.53,336.7
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,292.51,234.14
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,267.76,214.37
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,221.16,176.58
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,219.38,175.44
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,217.72,174.03
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,202.7,161.75
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,187.92,149.61
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,188.58,150.32
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,189.34,151.12
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,217.04,174.24
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,268.07,215.92
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,307.65,249.08
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,346.19,281.23
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,368.07,299.55
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,367.5,300.32
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,489.39,403.01
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,597.55,491.48
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,596.51,490.74
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,583.96,481.38
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,513.93,425.49
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,446.62,370.47
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,361.91,299.71
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,288.1,235.88
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,203.91,162.22
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,129.8,88.98
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,42.8,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,88.66,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,194.71,144.27
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,275.45,224.35
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,367.41,307.41
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,444.42,375.95
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,527.27,447.28
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,594.32,504.68
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,659.47,558.62
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,718.26,604.3
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,777.04,649.24
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,827.18,687.77
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,876.05,725.07
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,565.17,476.21
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,153.37,124.01
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,154.09,124.65
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,154.98,125.23
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,287.07,236.92
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,408.26,337.49
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,770.81,639.23
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,1067.87,867.96
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,1069.18,865.87
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,1067.0,862.49
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,833.41,683.92
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,557.18,458.39
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,589.71,484.62
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,596.39,490.06
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,793.17,652.21
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,954.59,775.7
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,915.23,746.01
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,873.74,715.47
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,825.83,681.47
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,776.59,645.93
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,723.98,607.06
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,670.42,566.55
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,602.29,511.37
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,535.88,455.0
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,463.81,392.12
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,395.15,329.77
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,300.1,243.96
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,215.84,155.58
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,82.65,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
