Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,97.93,35.43
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,207.3,159.03
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,285.52,230.07
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,374.0,306.85
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,252.74,210.03
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,63.95,49.04
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,80.81,63.35
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,97.79,77.35
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,120.33,95.74
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,143.38,114.24
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,160.07,127.5
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,177.15,140.97
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,592.99,480.58
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,950.93,743.01
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,982.83,762.37
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,1011.89,781.94
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,1032.69,795.79
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,1050.13,807.42
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,1062.33,816.41
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,1071.05,823.19
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,1072.68,825.89
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,1070.75,826.25
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,1062.11,821.37
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,1050.0,814.19
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,1030.11,801.58
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,1007.08,786.78
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,989.23,775.03
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,956.22,752.34
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,914.55,723.31
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,870.9,692.68
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,821.6,656.51
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,771.06,619.22
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,707.35,571.57
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,648.87,527.0
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,581.82,474.02
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,516.77,421.36
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,436.99,355.64
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,362.62,292.75
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,277.52,220.1
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,201.93,153.43
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,95.49,50.79
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,116.0,49.59
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,250.62,194.82
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,326.92,266.7
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,417.68,347.51
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,491.49,411.75
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,569.35,476.78
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,636.6,532.22
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,705.22,586.46
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,763.5,629.21
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,813.26,664.66
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,864.63,701.46
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,914.47,736.59
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,955.76,763.54
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,994.49,788.33
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,1027.24,810.12
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,1056.95,829.72
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,1079.22,842.8
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,1097.94,853.48
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,1109.67,860.23
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,1117.68,864.56
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,1120.0,863.87
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,1118.53,860.78
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,1109.59,853.99
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,1096.95,844.89
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,1077.62,831.79
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1054.85,816.48
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,1025.42,795.79
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,992.97,773.12
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,954.26,746.48
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,913.08,718.04
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,864.06,683.31
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,821.62,653.96
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,763.09,611.44
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,704.15,568.1
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,636.6,518.62
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,570.33,467.36
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,492.3,404.04
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,418.38,341.6
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,332.79,268.5
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,253.12,197.28
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,144.29,86.51
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,38.44,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,119.36,58.33
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,253.84,202.67
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,333.69,279.59
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,422.44,361.35
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,497.7,429.54
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,577.37,499.0
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,643.35,554.11
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,704.02,601.9
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,762.8,645.73
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,821.19,688.18
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,871.57,723.51
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,920.26,756.93
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,962.05,784.99
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,1001.25,810.86
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,1033.58,832.65
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,1062.77,852.12
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,1083.93,864.65
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,1101.46,874.67
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,1113.96,881.98
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,1122.7,886.76
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,1124.58,886.21
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,1122.62,883.21
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,1114.12,877.01
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1101.88,868.41
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,1082.47,853.32
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,1059.58,836.02
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,1031.31,816.63
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,999.89,795.1
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,960.12,767.93
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,917.95,738.87
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,870.34,706.17
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,821.04,671.81
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,771.01,635.16
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,712.4,591.32
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,645.5,539.65
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,579.69,486.69
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,503.64,422.63
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,431.24,359.33
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,344.12,282.94
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,265.2,210.56
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,165.2,105.97
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,60.13,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,121.12,64.37
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,261.56,207.02
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,341.04,280.97
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,429.15,358.79
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,501.81,420.6
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,578.17,482.34
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,644.56,534.47
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,705.71,579.88
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,764.08,619.94
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,821.91,658.56
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,872.68,692.47
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,921.8,724.79
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,964.34,752.14
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,1004.37,777.6
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,1036.81,797.93
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,1066.08,816.16
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,1085.98,827.39
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,1102.03,836.27
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,1114.91,843.33
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,1124.06,848.11
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,1128.24,850.61
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,1128.59,850.87
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,1120.11,844.02
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1107.86,834.98
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,1090.22,821.92
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,1068.97,806.73
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,1040.05,788.15
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,1007.99,767.6
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,964.24,739.18
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,918.5,709.32
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,869.73,677.02
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,827.48,648.94
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,769.23,608.48
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,710.42,567.09
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,643.12,519.11
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,576.97,469.35
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,500.46,408.95
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,427.64,348.75
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,344.17,278.53
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,266.04,209.24
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,163.61,108.02
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,58.68,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,112.66,63.97
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,239.23,190.93
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,316.91,263.15
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,404.1,340.58
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,474.48,401.53
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,545.55,460.43
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,611.45,515.02
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,678.77,569.17
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,736.14,611.35
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,793.01,653.29
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,763.05,626.89
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,705.06,579.17
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,845.75,684.09
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,964.51,767.34
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,877.37,701.5
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,746.94,599.95
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,808.3,646.29
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,868.82,689.95
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,868.68,688.28
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,865.74,685.11
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,882.99,696.64
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,905.32,711.43
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,859.15,677.03
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,818.6,646.79
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,943.79,740.35
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,1026.88,798.64
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,998.23,778.57
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,977.99,765.42
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,933.55,735.1
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,887.24,703.39
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,838.09,670.02
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,787.53,635.16
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,728.34,592.38
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,673.34,551.67
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,606.3,499.88
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,540.94,447.82
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,464.37,385.17
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,392.25,323.93
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,307.02,251.0
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,230.72,183.01
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,138.73,94.33
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,40.72,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,44.23,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,144.43,87.08
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,248.32,198.21
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,325.53,271.6
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,408.62,348.22
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,481.94,413.99
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,559.37,480.89
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,625.77,536.94
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,693.51,592.17
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,754.66,639.02
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,807.84,678.7
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,858.29,716.38
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,907.17,752.41
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,950.77,782.59
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,992.08,810.69
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,1024.68,833.32
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,1054.19,853.62
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,1077.48,867.94
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,1097.27,879.73
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,1110.32,887.76
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,1119.62,893.2
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,1122.4,892.69
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,1121.35,889.63
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,1113.5,883.24
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,1101.89,874.36
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,1083.8,861.0
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,1062.12,845.25
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,1033.75,824.79
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,1002.21,802.16
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,960.31,771.98
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,916.31,740.21
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,868.29,706.1
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,826.69,676.57
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,769.81,634.04
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,712.2,590.5
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,645.6,538.12
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,580.02,485.04
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,506.52,423.21
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,436.15,361.81
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,350.67,287.26
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,272.94,216.64
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,180.92,126.34
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,76.89,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,36.63,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,135.06,85.35
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,235.52,188.79
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,313.13,261.14
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,400.11,339.32
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,475.51,404.98
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,552.92,469.74
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,618.7,522.66
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,685.8,574.67
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,746.96,618.82
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,808.08,661.72
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,859.32,697.76
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,899.5,725.28
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,941.28,752.83
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,980.72,778.41
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,1013.45,799.67
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,1043.14,818.8
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,1064.9,832.35
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,1083.11,843.57
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,1095.41,849.88
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,1104.05,853.83
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,1107.18,854.15
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,1106.55,852.1
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,1098.26,845.7
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,1086.29,837.0
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,1068.95,823.64
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,1048.06,808.06
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,1019.66,788.11
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,988.19,766.17
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,949.19,739.0
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,907.77,710.26
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,859.67,677.2
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,818.03,648.54
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,760.81,606.88
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,702.97,564.34
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,636.6,515.61
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,571.34,465.44
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,496.23,405.7
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,424.72,346.35
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,343.23,276.96
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,267.02,209.3
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,171.23,119.69
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,68.28,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,86.48,55.35
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,159.08,126.91
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,210.11,175.02
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,265.8,226.12
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,313.88,269.01
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,363.55,311.86
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,459.71,394.11
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,575.77,490.32
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,602.02,509.32
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,615.66,518.01
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,657.61,549.59
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,698.67,579.75
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,856.73,700.38
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,994.12,799.55
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,1026.69,821.68
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,1056.1,842.14
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,1077.79,855.84
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,1095.74,866.99
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,1108.79,875.71
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,1118.07,881.93
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,1121.82,883.12
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,1121.7,881.77
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1113.75,876.0
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1101.97,867.75
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1084.64,856.09
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,1063.62,841.95
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,1035.46,822.43
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,1004.06,800.65
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,967.33,775.28
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,927.73,747.72
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,879.86,714.36
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,830.11,679.26
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,774.91,638.48
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,718.72,596.38
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,654.55,547.16
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,591.12,495.47
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,523.67,437.81
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,454.05,377.01
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,371.01,304.05
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,295.15,234.52
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,198.95,142.57
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,98.71,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,70.3,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,167.1,111.97
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,265.31,211.38
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,340.8,281.71
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,424.28,356.04
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,494.81,416.86
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,568.86,477.59
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,627.21,524.3
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,691.37,572.93
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,748.1,613.18
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,804.19,652.37
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,853.74,686.52
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,901.55,718.98
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,942.26,744.54
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,980.37,767.98
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,1012.24,789.43
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,1040.94,808.73
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,1060.54,820.18
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,1076.24,829.09
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,1088.66,837.04
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,1097.39,842.64
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,1100.09,842.65
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,1099.02,840.32
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,1090.7,834.4
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1078.67,826.17
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,1060.83,812.54
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,1039.44,796.72
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,1010.95,777.25
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,979.36,755.76
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,940.08,729.35
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,898.45,701.2
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,851.71,669.09
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,803.26,635.55
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,748.21,595.83
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,698.88,559.92
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,634.24,511.99
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,570.53,462.57
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,498.51,404.84
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,429.61,347.33
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,347.96,278.72
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,273.6,213.29
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,180.86,128.64
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,96.59,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,64.63,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,163.36,111.21
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,254.78,200.97
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,329.76,269.79
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,412.74,343.06
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,483.32,403.15
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,557.55,463.52
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,621.93,514.36
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,687.41,564.14
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,738.62,600.07
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,795.6,639.64
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,845.24,672.43
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,893.25,703.44
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,934.45,729.43
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,973.13,753.4
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,1005.53,772.42
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,1034.87,789.24
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,1057.64,801.56
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,1076.91,811.58
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,1089.3,817.58
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,1097.97,821.33
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,1099.92,820.84
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,1098.08,818.11
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,1090.86,813.16
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,1079.92,805.98
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,1060.78,792.53
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,1038.19,777.02
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,1010.74,759.88
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,980.15,740.68
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,941.24,715.78
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,899.91,689.1
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,852.6,657.59
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,803.56,624.55
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,753.78,589.75
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,695.63,548.44
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,631.05,502.5
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,567.43,455.14
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,492.19,396.92
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,420.69,339.02
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,341.75,273.02
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,267.73,208.32
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,175.52,125.61
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,90.65,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,31.95,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,16.52,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,137.92,94.59
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,263.0,205.82
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,338.73,274.46
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,422.31,347.1
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,493.67,407.18
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,568.6,467.21
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,633.61,517.7
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,699.64,566.96
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,751.11,602.05
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,808.27,640.76
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,858.22,673.36
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,906.45,704.22
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,948.08,730.01
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,987.16,753.78
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,1019.11,773.5
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,1047.88,790.96
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,1067.53,800.61
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,1083.38,807.77
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,1095.4,814.27
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,1103.67,818.67
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,1104.67,817.21
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,1101.88,813.48
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,1093.08,807.27
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1080.58,798.85
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,1060.59,786.02
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,1037.2,771.11
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,1008.46,752.08
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,976.67,731.11
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,937.43,705.44
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,895.81,678.09
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,847.99,646.69
