Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.0,3.1,12.0,2.0,1.57,0.0
2016,2,22,7,30,0.0,4.0,3.2,12.0,4.0,3.02,0.0
2016,2,22,7,45,0.0,9.0,3.35,12.5,9.0,6.82,0.03
2016,2,22,8,0,0.0,14.0,3.5,13.0,14.0,10.62,3.41
2016,2,22,8,15,0.0,20.0,3.45,13.5,20.0,15.2,7.43
2016,2,22,8,30,0.0,26.0,3.4,14.0,26.0,19.8,11.41
2016,2,22,8,45,0.0,32.5,3.35,14.5,32.5,24.78,15.66
2016,2,22,9,0,0.0,39.0,3.3,15.0,39.0,29.78,19.85
2016,2,22,9,15,0.0,59.5,3.1,15.5,59.5,45.59,33.14
2016,2,22,9,30,0.0,80.0,2.9,16.0,80.0,61.47,46.3
2016,2,22,9,45,0.0,92.5,2.75,16.5,92.5,71.51,54.41
2016,2,22,10,0,0.0,105.0,2.6,17.0,105.0,81.73,62.58
2016,2,22,10,15,11.0,169.0,2.4,17.5,175.5,145.5,114.76
2016,2,22,10,30,22.0,233.0,2.2,18.0,246.0,212.96,168.44
2016,2,22,10,45,20.0,239.0,2.05,18.5,251.5,216.57,170.28
2016,2,22,11,0,18.0,245.0,1.9,19.0,257.0,220.15,172.29
2016,2,22,11,15,23.5,265.5,1.75,19.0,282.0,244.2,190.87
2016,2,22,11,30,29.0,286.0,1.6,19.0,307.0,290.53,226.28
2016,2,22,11,45,30.5,295.0,1.45,19.5,317.5,301.42,233.53
2016,2,22,12,0,32.0,304.0,1.3,20.0,328.0,312.37,240.89
2016,2,22,12,15,78.5,340.0,1.1,20.0,399.5,396.58,304.63
2016,2,22,12,30,125.0,376.0,0.9,20.0,471.0,505.78,383.22
2016,2,22,12,45,151.0,378.0,0.75,20.5,492.5,534.27,401.32
2016,2,22,13,0,177.0,380.0,0.6,21.0,514.0,562.17,419.2
2016,2,22,13,15,245.5,365.5,0.55,21.0,549.0,613.59,456.06
2016,2,22,13,30,314.0,351.0,0.5,21.0,584.0,686.32,505.83
2016,2,22,13,45,296.5,346.0,0.45,21.0,562.5,659.23,485.99
2016,2,22,14,0,279.0,341.0,0.4,21.0,541.0,631.43,466.93
2016,2,22,14,15,263.0,331.0,0.45,21.0,514.0,599.29,446.15
2016,2,22,14,30,247.0,321.0,0.5,21.0,487.0,546.16,410.8
2016,2,22,14,45,504.5,229.5,0.6,21.0,547.5,709.75,532.0
2016,2,22,15,0,762.0,138.0,0.7,21.0,608.0,824.94,612.99
2016,2,22,15,15,464.5,196.0,0.8,21.0,477.5,605.6,460.56
2016,2,22,15,30,167.0,254.0,0.9,21.0,347.0,381.79,295.83
2016,2,22,15,45,148.0,232.0,1.05,21.0,309.0,338.53,265.59
2016,2,22,16,0,129.0,210.0,1.2,21.0,271.0,296.72,234.29
2016,2,22,16,15,119.0,189.0,1.2,20.5,240.5,263.39,209.19
2016,2,22,16,30,109.0,168.0,1.2,20.0,210.0,230.99,184.19
2016,2,22,16,45,309.0,128.5,1.3,19.5,223.0,304.0,244.01
2016,2,22,17,0,509.0,89.0,1.4,19.0,236.0,359.2,285.75
2016,2,22,17,15,438.5,77.0,1.45,18.5,185.0,282.87,222.61
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,218.42,167.98
2016,2,22,17,45,266.0,48.0,1.6,17.5,89.0,146.83,107.52
2016,2,22,18,0,164.0,31.0,1.7,17.0,44.0,86.58,52.18
2016,2,22,18,15,82.0,15.5,2.0,16.5,22.0,28.37,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,11.0,22.0,33.45,0.0
2016,2,23,7,30,248.0,26.0,5.6,11.0,44.0,99.8,56.22
2016,2,23,7,45,388.5,36.0,5.75,11.5,93.0,171.32,126.97
2016,2,23,8,0,529.0,46.0,5.9,12.0,142.0,256.97,202.4
2016,2,23,8,15,600.5,53.0,6.2,12.0,196.5,326.15,265.81
2016,2,23,8,30,672.0,60.0,6.5,12.0,251.0,400.75,332.77
2016,2,23,8,45,336.0,49.5,6.8,12.5,145.0,248.64,208.83
2016,2,23,9,0,0.0,39.0,7.1,13.0,39.0,29.78,19.96
2016,2,23,9,15,0.0,82.5,7.3,13.0,82.5,63.64,48.85
2016,2,23,9,30,0.0,126.0,7.5,13.0,126.0,100.44,79.86
2016,2,23,9,45,0.0,138.5,7.7,13.5,138.5,110.74,88.09
2016,2,23,10,0,0.0,151.0,7.9,14.0,151.0,121.12,96.33
2016,2,23,10,15,0.0,143.0,8.1,14.0,143.0,113.69,89.87
2016,2,23,10,30,0.0,135.0,8.3,14.0,135.0,106.58,83.74
2016,2,23,10,45,41.0,224.5,8.55,14.0,252.0,237.18,192.83
2016,2,23,11,0,82.0,314.0,8.8,14.0,369.0,367.32,299.15
2016,2,23,11,15,110.0,333.5,8.9,13.5,411.0,415.23,338.61
2016,2,23,11,30,138.0,353.0,9.0,13.0,453.0,486.17,396.21
2016,2,23,11,45,100.0,348.5,9.15,13.0,422.0,424.46,345.49
2016,2,23,12,0,62.0,344.0,9.3,13.0,391.0,383.25,310.92
2016,2,23,12,15,32.5,255.5,9.3,13.0,280.5,262.97,212.83
2016,2,23,12,30,3.0,167.0,9.3,13.0,170.0,136.22,107.8
2016,2,23,12,45,6.0,190.5,9.35,13.0,195.5,159.45,127.12
2016,2,23,13,0,9.0,214.0,9.4,13.0,221.0,183.04,146.62
2016,2,23,13,15,4.5,161.5,9.4,12.5,165.0,133.02,105.5
2016,2,23,13,30,0.0,109.0,9.4,12.0,109.0,84.83,65.49
2016,2,23,13,45,5.0,166.5,9.4,12.0,170.5,137.71,109.8
2016,2,23,14,0,10.0,224.0,9.4,12.0,232.0,192.95,155.78
2016,2,23,14,15,7.5,208.0,9.35,11.5,214.0,176.36,142.39
2016,2,23,14,30,5.0,192.0,9.3,11.0,196.0,159.99,129.15
2016,2,23,14,45,2.5,158.5,9.3,11.0,160.5,128.64,103.1
2016,2,23,15,0,0.0,125.0,9.3,11.0,125.0,98.1,77.54
2016,2,23,15,15,0.0,101.5,9.2,10.5,101.5,78.66,61.42
2016,2,23,15,30,0.0,78.0,9.1,10.0,78.0,59.98,45.78
2016,2,23,15,45,0.0,48.5,9.05,10.0,48.5,37.16,26.35
2016,2,23,16,0,0.0,19.0,9.0,10.0,19.0,14.5,6.88
2016,2,23,16,15,0.0,17.0,8.8,9.5,17.0,12.95,5.6
2016,2,23,16,30,0.0,15.0,8.6,9.0,15.0,11.42,4.31
2016,2,23,16,45,0.0,12.5,8.45,9.0,12.5,9.5,2.66
2016,2,23,17,0,0.0,10.0,8.3,9.0,10.0,7.59,0.99
2016,2,23,17,15,0.0,8.0,8.05,8.5,8.0,6.06,0.0
2016,2,23,17,30,0.0,6.0,7.8,8.0,6.0,4.54,0.0
2016,2,23,17,45,0.0,4.0,7.6,8.0,4.0,3.02,0.0
2016,2,23,18,0,0.0,2.0,7.4,8.0,2.0,1.51,0.0
2016,2,23,18,15,0.0,1.0,7.4,7.5,1.0,0.79,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,3.5,28.0,47.53,0.0
2016,2,24,7,30,407.0,25.0,5.3,4.0,56.0,135.32,81.91
2016,2,24,7,45,523.0,34.0,5.5,5.0,109.0,207.05,156.75
2016,2,24,8,0,639.0,43.0,5.7,6.0,162.0,290.66,233.37
2016,2,24,8,15,704.5,49.0,5.9,6.5,219.5,362.69,300.71
2016,2,24,8,30,770.0,55.0,6.1,7.0,277.0,440.83,371.5
2016,2,24,8,45,819.0,57.0,6.35,8.0,335.0,511.58,433.52
2016,2,24,9,0,868.0,59.0,6.6,9.0,393.0,581.34,492.71
2016,2,24,9,15,894.5,62.0,6.55,9.5,447.0,644.66,544.91
2016,2,24,9,30,921.0,65.0,6.5,10.0,501.0,708.36,595.7
2016,2,24,9,45,946.5,64.0,6.5,10.5,550.5,766.68,639.19
2016,2,24,10,0,972.0,63.0,6.5,11.0,600.0,824.51,680.91
2016,2,24,10,15,985.0,64.5,6.4,11.5,643.0,874.37,715.38
2016,2,24,10,30,998.0,66.0,6.3,12.0,686.0,922.08,747.66
2016,2,24,10,45,1010.0,65.5,6.25,12.5,721.0,964.15,775.51
2016,2,24,11,0,1022.0,65.0,6.2,13.0,756.0,1003.47,801.04
2016,2,24,11,15,1028.5,65.5,6.15,13.0,783.5,1035.89,822.89
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,1064.83,842.23
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,1087.51,855.45
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,1106.02,865.75
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,1118.88,873.44
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,1127.72,878.45
2016,2,24,12,45,1034.0,78.5,5.75,14.5,868.5,1130.44,878.06
2016,2,24,13,0,1035.0,78.0,5.7,15.0,869.0,1129.05,875.03
2016,2,24,13,15,1033.5,77.5,5.6,15.0,860.0,1121.09,868.87
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,1109.08,860.13
2016,2,24,13,45,1029.0,76.0,5.4,15.5,833.0,1091.05,845.73
2016,2,24,14,0,1026.0,75.0,5.3,16.0,815.0,1069.16,828.89
2016,2,24,14,15,1020.0,74.0,5.2,16.0,788.5,1040.73,809.25
2016,2,24,14,30,1014.0,73.0,5.1,16.0,762.0,1008.82,787.28
2016,2,24,14,45,1006.0,71.0,5.05,16.0,727.5,970.68,761.32
2016,2,24,15,0,998.0,69.0,5.0,16.0,693.0,929.52,733.16
2016,2,24,15,15,985.5,67.5,4.85,16.0,651.0,882.53,699.94
2016,2,24,15,30,973.0,66.0,4.7,16.0,609.0,833.31,664.94
2016,2,24,15,45,956.5,63.5,4.6,16.0,560.5,778.06,625.49
2016,2,24,16,0,940.0,61.0,4.5,16.0,512.0,721.5,584.5
2016,2,24,16,15,915.5,58.5,3.95,15.0,458.5,658.86,536.06
2016,2,24,16,30,891.0,56.0,3.4,14.0,405.0,596.31,486.68
2016,2,24,16,45,855.0,52.5,2.85,13.5,348.0,526.92,429.38
2016,2,24,17,0,819.0,49.0,2.3,13.0,291.0,459.59,371.83
2016,2,24,17,15,760.5,44.0,2.05,12.0,233.0,385.76,308.53
2016,2,24,17,30,702.0,39.0,1.8,11.0,175.0,314.21,244.83
2016,2,24,17,45,595.0,31.5,1.6,10.0,120.5,230.78,170.92
2016,2,24,18,0,488.0,24.0,1.4,9.0,66.0,159.36,101.13
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.0,56.06,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,12.5,2.7,5.5,29.0,47.19,0.0
2016,2,25,7,30,408.0,25.0,3.0,6.0,58.0,135.55,84.17
2016,2,25,7,45,521.0,34.5,3.3,7.0,111.0,205.85,154.37
2016,2,25,8,0,634.0,44.0,3.6,8.0,164.0,288.55,228.83
2016,2,25,8,15,698.0,50.0,3.6,9.0,221.5,359.6,293.2
2016,2,25,8,30,762.0,56.0,3.6,10.0,279.0,436.61,360.21
2016,2,25,8,45,801.0,60.5,3.6,11.0,335.5,504.4,417.3
2016,2,25,9,0,840.0,65.0,3.6,12.0,392.0,574.62,473.86
2016,2,25,9,15,867.0,68.5,3.6,12.5,445.0,638.21,523.93
2016,2,25,9,30,894.0,72.0,3.6,13.0,498.0,696.49,568.38
2016,2,25,9,45,912.0,74.5,3.6,14.0,546.5,752.26,607.12
2016,2,25,10,0,930.0,77.0,3.6,15.0,595.0,806.99,643.13
2016,2,25,10,15,943.0,79.0,3.55,15.0,637.0,855.77,676.24
2016,2,25,10,30,956.0,81.0,3.5,15.0,679.0,902.52,707.46
2016,2,25,10,45,964.5,83.0,3.45,15.5,713.5,943.05,732.55
2016,2,25,11,0,973.0,85.0,3.4,16.0,748.0,980.76,755.39
2016,2,25,11,15,979.5,86.0,3.35,16.0,774.5,1012.46,775.32
2016,2,25,11,30,986.0,87.0,3.3,16.0,801.0,1040.87,792.98
2016,2,25,11,45,988.5,88.5,3.25,16.5,818.5,1062.51,804.56
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,1080.44,813.73
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,1092.46,821.08
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,1100.59,826.08
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,1101.32,825.3
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,1098.11,822.15
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,1088.89,816.33
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,1075.83,808.18
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,1056.66,796.54
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,1033.91,782.63
2016,2,25,14,15,964.5,90.0,3.45,17.5,769.5,1005.22,766.17
2016,2,25,14,30,957.0,89.0,3.5,17.0,743.0,973.31,747.43
2016,2,25,14,45,939.0,90.0,3.55,17.0,706.5,931.4,720.18
2016,2,25,15,0,921.0,91.0,3.6,17.0,670.0,887.3,691.18
2016,2,25,15,15,906.0,89.0,3.65,16.5,628.5,840.42,661.11
2016,2,25,15,30,891.0,87.0,3.7,16.0,587.0,791.74,629.18
2016,2,25,15,45,870.0,84.0,3.8,16.0,539.0,742.87,595.58
2016,2,25,16,0,849.0,81.0,3.9,16.0,491.0,685.65,553.63
2016,2,25,16,15,820.0,77.0,3.75,15.5,438.5,621.85,505.07
2016,2,25,16,30,791.0,73.0,3.6,15.0,386.0,558.74,455.56
2016,2,25,16,45,750.0,68.0,3.45,14.5,330.0,489.23,399.3
2016,2,25,17,0,709.0,63.0,3.3,14.0,274.0,422.37,343.21
2016,2,25,17,15,643.5,56.0,3.15,13.0,218.0,347.98,279.73
2016,2,25,17,30,578.0,49.0,3.0,12.0,162.0,278.34,218.17
2016,2,25,17,45,467.5,38.5,2.9,11.0,111.0,198.19,147.8
2016,2,25,18,0,357.0,28.0,2.8,10.0,60.0,130.99,84.85
2016,2,25,18,15,178.5,14.0,2.9,9.5,30.0,44.54,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.0,1.45,2.5,28.5,41.7,0.0
2016,2,26,7,30,339.0,28.0,1.5,3.0,57.0,123.7,80.34
2016,2,26,7,45,454.5,39.0,1.55,4.0,108.5,191.09,145.14
2016,2,26,8,0,570.0,50.0,1.6,5.0,160.0,272.07,217.27
2016,2,26,8,15,636.5,57.0,1.85,6.0,216.5,341.36,279.74
2016,2,26,8,30,703.0,64.0,2.1,7.0,273.0,415.43,344.33
2016,2,26,8,45,746.0,69.0,2.35,8.0,328.5,482.92,401.52
2016,2,26,9,0,789.0,74.0,2.6,9.0,384.0,553.3,458.92
2016,2,26,9,15,818.0,78.0,2.5,9.5,437.0,616.33,508.11
2016,2,26,9,30,847.0,82.0,2.4,10.0,490.0,680.08,555.93
2016,2,26,9,45,867.0,85.5,2.35,11.0,538.0,737.16,595.89
2016,2,26,10,0,887.0,89.0,2.3,12.0,586.0,793.45,632.41
2016,2,26,10,15,901.5,91.0,2.15,12.0,628.0,834.2,658.33
2016,2,26,10,30,916.0,93.0,2.0,12.0,670.0,880.69,687.84
2016,2,26,10,45,926.0,95.5,1.85,12.5,704.5,921.73,711.45
2016,2,26,11,0,936.0,98.0,1.7,13.0,739.0,960.16,732.63
2016,2,26,11,15,943.0,99.0,1.6,13.5,765.5,991.36,749.12
2016,2,26,11,30,950.0,100.0,1.5,14.0,792.0,1019.41,763.29
2016,2,26,11,45,955.0,101.0,1.4,14.5,810.0,1042.21,773.83
2016,2,26,12,0,960.0,102.0,1.3,15.0,828.0,1061.49,781.99
2016,2,26,12,15,962.0,102.0,1.25,15.0,837.5,1073.1,787.69
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,1080.95,791.21
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,1083.47,790.06
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,1082.14,786.73
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,1073.53,781.59
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,1061.15,774.35
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,1043.02,763.24
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,1021.31,749.98
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,992.96,732.99
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,961.46,714.02
2016,2,26,14,45,929.0,93.0,1.3,17.0,706.0,923.7,692.46
2016,2,26,15,0,919.0,91.0,1.4,17.0,672.0,883.3,668.73
2016,2,26,15,15,904.0,88.5,1.4,17.0,630.0,835.92,638.49
2016,2,26,15,30,889.0,86.0,1.4,17.0,588.0,786.74,606.63
2016,2,26,15,45,869.0,83.0,1.45,17.0,540.5,738.59,575.49
2016,2,26,16,0,849.0,80.0,1.5,17.0,493.0,682.1,536.16
2016,2,26,16,15,820.0,76.5,1.35,16.5,440.5,618.87,489.51
2016,2,26,16,30,791.0,73.0,1.2,16.0,388.0,556.33,441.96
2016,2,26,16,45,749.5,68.0,1.1,15.5,332.5,486.62,387.66
2016,2,26,17,0,708.0,63.0,1.0,15.0,277.0,419.64,333.43
2016,2,26,17,15,643.0,56.0,1.05,13.5,220.5,345.53,273.21
2016,2,26,17,30,578.0,49.0,1.1,12.0,164.0,276.26,214.18
2016,2,26,17,45,467.5,39.0,1.15,11.0,113.0,196.91,145.8
2016,2,26,18,0,357.0,29.0,1.2,10.0,62.0,130.42,85.02
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.0,44.35,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.0,39.63,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,58.0,117.79,76.82
2016,2,27,7,45,418.0,42.0,2.9,9.0,108.0,181.91,136.5
2016,2,27,8,0,525.0,54.0,3.1,10.0,158.0,258.61,204.24
2016,2,27,8,15,592.5,62.0,3.3,11.0,213.0,326.87,264.98
2016,2,27,8,30,660.0,70.0,3.5,12.0,268.0,401.8,329.47
2016,2,27,8,45,700.0,76.5,3.75,13.0,322.5,466.96,384.22
2016,2,27,9,0,740.0,83.0,4.0,14.0,377.0,534.93,439.25
2016,2,27,9,15,770.0,87.5,4.05,14.5,429.0,594.66,486.52
2016,2,27,9,30,800.0,92.0,4.1,15.0,481.0,657.47,534.65
2016,2,27,9,45,819.0,96.5,4.2,16.0,528.0,712.92,574.84
2016,2,27,10,0,838.0,101.0,4.3,17.0,575.0,767.6,612.26
2016,2,27,10,15,853.5,104.0,4.35,17.5,616.0,816.81,645.5
2016,2,27,10,30,869.0,107.0,4.4,18.0,657.0,864.37,677.1
2016,2,27,10,45,878.0,110.0,4.45,18.5,690.5,904.37,702.95
2016,2,27,11,0,887.0,113.0,4.5,19.0,724.0,941.8,726.8
2016,2,27,11,15,895.0,114.5,4.5,19.0,750.5,961.81,739.41
2016,2,27,11,30,903.0,116.0,4.5,19.0,777.0,990.24,758.06
2016,2,27,11,45,906.0,118.0,4.55,19.5,794.5,1011.28,770.52
2016,2,27,12,0,909.0,120.0,4.6,20.0,812.0,1028.9,780.76
2016,2,27,12,15,911.0,120.5,4.6,20.0,821.0,1040.49,788.09
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,1048.52,793.19
2016,2,27,12,45,911.0,122.0,4.65,20.0,829.5,1049.47,794.17
2016,2,27,13,0,909.0,123.0,4.7,20.0,829.0,1046.8,792.9
2016,2,27,13,15,906.5,122.5,4.65,20.0,819.5,1038.49,787.03
2016,2,27,13,30,904.0,122.0,4.6,20.0,810.0,1026.63,778.96
2016,2,27,13,45,897.0,121.5,4.6,20.5,792.0,1006.96,764.65
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,997.08,757.28
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,967.97,737.81
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,935.89,716.44
2016,2,27,14,45,860.5,116.0,4.5,21.0,687.0,897.02,690.69
2016,2,27,15,0,848.0,114.0,4.5,21.0,653.0,855.8,663.15
2016,2,27,15,15,831.5,111.0,4.45,20.5,612.0,808.23,631.75
2016,2,27,15,30,815.0,108.0,4.4,20.0,571.0,759.11,598.81
2016,2,27,15,45,790.5,105.0,4.35,20.0,524.0,702.95,558.25
2016,2,27,16,0,766.0,102.0,4.3,20.0,477.0,649.66,518.17
2016,2,27,16,15,735.0,97.0,3.95,19.5,425.5,587.01,470.37
2016,2,27,16,30,704.0,92.0,3.6,19.0,374.0,525.49,422.21
2016,2,27,16,45,659.0,85.0,3.3,18.5,320.0,456.0,366.54
2016,2,27,17,0,614.0,78.0,3.0,18.0,266.0,389.87,311.9
2016,2,27,17,15,546.5,69.0,2.75,17.0,211.5,316.13,250.28
2016,2,27,17,30,479.0,60.0,2.5,16.0,157.0,249.05,192.44
2016,2,27,17,45,372.5,47.0,2.3,15.0,108.0,173.8,128.09
2016,2,27,18,0,266.0,34.0,2.1,14.0,59.0,110.96,72.56
2016,2,27,18,15,133.0,17.0,2.2,14.0,29.5,45.48,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.0,3.9,11.5,28.0,33.18,0.0
2016,2,28,7,30,215.0,36.0,4.2,12.0,56.0,98.63,65.07
2016,2,28,7,45,330.0,50.0,4.5,12.5,105.0,159.9,119.37
2016,2,28,8,0,445.0,64.0,4.8,13.0,154.0,237.96,187.16
2016,2,28,8,15,222.5,51.5,5.2,14.0,96.5,155.27,124.68
2016,2,28,8,30,0.0,39.0,5.6,15.0,39.0,29.77,19.85
2016,2,28,8,45,0.0,45.5,6.05,16.0,45.5,34.78,24.0
2016,2,28,9,0,0.0,52.0,6.5,17.0,52.0,39.8,28.06
2016,2,28,9,15,0.0,98.0,6.55,17.5,98.0,76.4,58.56
2016,2,28,9,30,0.0,144.0,6.6,18.0,144.0,115.52,90.64
2016,2,28,9,45,1.0,157.5,6.7,18.5,158.0,127.4,99.93
2016,2,28,10,0,2.0,171.0,6.8,19.0,172.0,139.46,109.3
2016,2,28,10,15,11.5,206.0,6.7,19.5,213.0,177.73,140.06
2016,2,28,10,30,21.0,241.0,6.6,20.0,254.0,217.21,171.35
2016,2,28,10,45,47.5,281.5,6.5,20.5,314.0,297.54,235.01
2016,2,28,11,0,74.0,322.0,6.4,21.0,374.0,363.77,286.42
2016,2,28,11,15,74.0,333.5,6.2,21.5,387.5,376.89,295.3
2016,2,28,11,30,74.0,345.0,6.0,22.0,401.0,389.92,304.15
2016,2,28,11,45,144.0,363.5,5.85,22.5,474.0,499.63,388.36
2016,2,28,12,0,214.0,382.0,5.7,23.0,547.0,589.47,455.56
2016,2,28,12,15,278.0,374.0,5.5,23.0,590.0,669.26,514.62
2016,2,28,12,30,342.0,366.0,5.3,23.0,633.0,726.28,556.51
2016,2,28,12,45,340.0,366.5,5.1,23.5,632.0,725.62,553.78
2016,2,28,13,0,338.0,367.0,4.9,24.0,631.0,723.39,550.25
2016,2,28,13,15,385.5,345.0,4.7,24.0,643.0,744.86,566.33
2016,2,28,13,30,433.0,323.0,4.5,24.0,655.0,783.71,593.93
2016,2,28,13,45,370.0,335.5,4.35,24.0,615.0,709.79,539.96
2016,2,28,14,0,307.0,348.0,4.2,24.0,575.0,656.06,500.19
2016,2,28,14,15,574.0,238.0,4.1,24.0,643.5,802.68,612.03
2016,2,28,14,30,841.0,128.0,4.0,24.0,712.0,915.47,692.35
2016,2,28,14,45,822.0,128.5,3.9,24.0,677.0,874.33,663.8
2016,2,28,15,0,803.0,129.0,3.8,24.0,642.0,831.26,634.88
2016,2,28,15,15,785.0,125.5,3.7,23.5,601.5,788.26,607.0
2016,2,28,15,30,767.0,122.0,3.6,23.0,561.0,738.85,573.95
2016,2,28,15,45,745.0,117.0,3.5,23.0,514.5,684.0,534.27
2016,2,28,16,0,723.0,112.0,3.4,23.0,468.0,628.86,493.59
2016,2,28,16,15,690.0,106.5,3.05,22.5,417.5,566.33,446.55
2016,2,28,16,30,657.0,101.0,2.7,22.0,367.0,505.18,399.4
2016,2,28,16,45,613.5,93.0,2.35,21.5,314.0,437.82,346.21
2016,2,28,17,0,570.0,85.0,2.0,21.0,261.0,373.72,294.08
2016,2,28,17,15,502.0,75.0,1.95,20.0,207.5,301.24,235.03
2016,2,28,17,30,434.0,65.0,1.9,19.0,154.0,235.52,179.7
2016,2,28,17,45,331.0,50.5,1.85,18.0,106.0,160.91,117.21
2016,2,28,18,0,228.0,36.0,1.8,17.0,58.0,101.68,66.28
2016,2,28,18,15,114.0,18.0,1.85,17.0,29.0,42.65,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,20.5,1.7,14.5,27.0,33.27,0.0
2016,2,29,7,30,130.0,41.0,1.9,15.0,54.0,76.87,51.36
2016,2,29,7,45,231.5,60.5,2.1,15.5,101.0,139.33,103.79
2016,2,29,8,0,333.0,80.0,2.3,16.0,148.0,208.97,162.56
2016,2,29,8,15,402.5,93.5,2.35,16.5,200.5,271.37,215.87
2016,2,29,8,30,472.0,107.0,2.4,17.0,253.0,341.19,274.14
2016,2,29,8,45,527.0,115.0,2.45,17.5,306.5,404.98,326.27
2016,2,29,9,0,582.0,123.0,2.5,18.0,360.0,479.45,385.09
2016,2,29,9,15,617.5,130.5,2.6,18.5,410.5,540.83,432.29
2016,2,29,9,30,653.0,138.0,2.7,19.0,461.0,603.95,479.53
2016,2,29,9,45,328.5,158.5,2.8,20.0,321.0,416.16,332.08
2016,2,29,10,0,4.0,179.0,2.9,21.0,181.0,147.65,114.16
2016,2,29,10,15,15.5,215.5,2.95,21.0,225.5,188.91,147.49
2016,2,29,10,30,27.0,252.0,3.0,21.0,270.0,231.55,180.98
2016,2,29,10,45,69.0,294.0,3.15,21.5,342.0,327.36,255.64
2016,2,29,11,0,111.0,336.0,3.3,22.0,414.0,409.5,317.97
2016,2,29,11,15,85.0,336.5,3.3,22.0,397.5,388.19,300.4
2016,2,29,11,30,59.0,337.0,3.3,22.0,381.0,365.58,282.2
2016,2,29,11,45,81.0,357.5,3.35,22.5,419.5,408.59,314.48
2016,2,29,12,0,103.0,378.0,3.4,23.0,458.0,452.26,346.59
2016,2,29,12,15,463.0,271.0,3.45,23.0,633.5,764.33,581.74
2016,2,29,12,30,823.0,164.0,3.5,23.0,809.0,1012.67,754.01
2016,2,29,12,45,828.5,160.5,3.55,23.5,810.0,1016.35,753.15
2016,2,29,13,0,834.0,157.0,3.6,24.0,811.0,1016.51,752.21
2016,2,29,13,15,831.0,156.5,3.65,24.0,802.0,1007.78,747.01
2016,2,29,13,30,828.0,156.0,3.7,24.0,793.0,995.63,739.74
2016,2,29,13,45,436.0,239.0,3.75,24.0,574.0,692.95,527.7
2016,2,29,14,0,44.0,322.0,3.8,24.0,355.0,335.94,256.79
2016,2,29,14,15,422.5,234.5,3.8,24.0,531.0,656.2,505.91
2016,2,29,14,30,801.0,147.0,3.8,24.0,707.0,894.21,677.41
2016,2,29,14,45,755.0,159.0,3.85,24.0,667.0,849.5,646.11
2016,2,29,15,0,709.0,171.0,3.9,24.0,627.0,797.03,610.64
2016,2,29,15,15,689.5,166.5,3.9,23.5,587.0,749.47,578.76
2016,2,29,15,30,670.0,162.0,3.9,23.0,547.0,700.95,545.47
2016,2,29,15,45,640.5,156.5,3.9,23.0,501.0,643.68,503.91
2016,2,29,16,0,611.0,151.0,3.9,23.0,455.0,586.9,461.87
2016,2,29,16,15,575.0,143.0,3.65,22.5,405.0,519.13,410.98
2016,2,29,16,30,539.0,135.0,3.4,22.0,355.0,460.01,365.34
2016,2,29,16,45,492.0,123.5,3.15,21.5,303.0,394.24,313.35
2016,2,29,17,0,445.0,112.0,2.9,21.0,251.0,332.56,263.27
2016,2,29,17,15,377.5,97.5,2.65,20.0,199.0,264.12,207.19
2016,2,29,17,30,310.0,83.0,2.4,19.0,147.0,202.93,155.89
2016,2,29,17,45,225.5,62.0,2.2,18.5,101.0,132.45,96.93
2016,2,29,18,0,141.0,41.0,2.0,18.0,55.0,78.93,51.94
2016,2,29,18,15,70.5,20.5,2.0,17.5,27.5,34.01,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,113.5,19.5,3.5,15.5,31.5,43.48,0.61
2016,3,1,7,30,227.0,39.0,3.7,16.0,63.0,101.64,67.95
2016,3,1,7,45,348.5,52.0,3.95,17.0,113.5,164.18,120.58
2016,3,1,8,0,470.0,65.0,4.2,18.0,164.0,244.77,188.48
2016,3,1,8,15,538.0,74.0,4.4,18.5,218.5,311.07,245.94
2016,3,1,8,30,606.0,83.0,4.6,19.0,273.0,384.09,307.7
2016,3,1,8,45,497.0,115.5,4.8,20.0,290.0,388.59,313.03
2016,3,1,9,0,388.0,148.0,5.0,21.0,307.0,386.06,310.79
2016,3,1,9,15,468.0,150.5,5.1,21.0,366.5,459.69,370.04
2016,3,1,9,30,548.0,153.0,5.2,21.0,426.0,539.72,433.08
2016,3,1,9,45,407.0,206.0,5.3,21.5,419.5,517.81,412.78
2016,3,1,10,0,266.0,259.0,5.4,22.0,413.0,467.6,370.49
2016,3,1,10,15,579.0,179.0,5.5,22.0,544.5,672.79,532.01
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,858.65,669.58
2016,3,1,10,45,909.0,98.0,5.75,22.0,712.0,901.06,698.5
2016,3,1,11,0,926.0,97.0,5.9,22.0,748.0,941.29,726.55
2016,3,1,11,15,933.5,98.5,6.0,22.0,774.5,973.05,748.3
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,1001.68,767.95
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,1024.78,784.14
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,1044.46,798.09
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,1056.37,806.17
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,1064.51,811.84
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,1067.18,812.26
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,1066.0,810.22
2016,3,1,13,15,965.0,94.5,6.55,23.0,848.5,1057.62,804.36
2016,3,1,13,30,963.0,94.0,6.5,23.0,839.0,1045.46,796.08
2016,3,1,13,45,960.0,92.5,6.5,23.0,821.5,1027.53,784.25
2016,3,1,14,0,957.0,91.0,6.5,23.0,804.0,1005.98,770.02
2016,3,1,14,15,950.0,90.0,6.45,22.5,778.0,977.8,752.43
2016,3,1,14,30,943.0,89.0,6.4,22.0,752.0,946.42,732.56
2016,3,1,14,45,923.0,92.0,6.35,22.0,715.5,905.17,704.12
2016,3,1,15,0,903.0,95.0,6.3,22.0,679.0,861.87,674.1
2016,3,1,15,15,889.0,93.0,6.2,21.5,638.0,816.25,643.28
2016,3,1,15,30,875.0,91.0,6.1,21.0,597.0,776.19,616.25
2016,3,1,15,45,859.5,86.5,6.05,21.0,550.0,722.56,577.44
2016,3,1,16,0,844.0,82.0,6.0,21.0,503.0,667.79,535.64
2016,3,1,16,15,817.5,78.0,5.7,20.5,451.0,605.9,487.63
2016,3,1,16,30,791.0,74.0,5.4,20.0,399.0,544.5,438.76
2016,3,1,16,45,758.5,68.0,5.1,19.5,344.5,478.75,385.1
2016,3,1,17,0,726.0,62.0,4.8,19.0,290.0,414.86,331.26
2016,3,1,17,15,666.0,55.5,4.35,18.0,233.5,341.52,268.79
2016,3,1,17,30,606.0,49.0,3.9,17.0,177.0,274.98,210.34
2016,3,1,17,45,509.5,39.5,3.45,16.0,125.0,200.12,145.25
2016,3,1,18,0,413.0,30.0,3.0,15.0,73.0,136.44,88.92
2016,3,1,18,15,206.5,15.0,2.9,14.5,36.5,55.63,0.44
2016,3,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.5,16.0,2.15,8.0,37.5,56.47,10.57
2016,3,2,7,30,401.0,32.0,2.3,9.0,75.0,136.23,92.22
2016,3,2,7,45,497.0,42.5,2.5,10.0,127.5,200.28,149.47
2016,3,2,8,0,593.0,53.0,2.7,11.0,180.0,275.43,215.75
2016,3,2,8,15,653.5,59.5,3.1,11.5,236.5,342.5,275.84
2016,3,2,8,30,714.0,66.0,3.5,12.0,293.0,414.32,338.41
2016,3,2,8,45,748.0,72.0,3.9,13.0,348.0,478.34,392.41
2016,3,2,9,0,782.0,78.0,4.3,14.0,403.0,544.37,446.34
2016,3,2,9,15,809.0,82.0,4.3,14.5,455.0,605.59,494.69
2016,3,2,9,30,836.0,86.0,4.3,15.0,507.0,667.34,541.88
2016,3,2,9,45,848.5,91.0,4.3,16.0,552.5,720.04,579.59
2016,3,2,10,0,861.0,96.0,4.3,17.0,598.0,771.34,613.99
2016,3,2,10,15,874.5,99.0,4.3,17.5,639.0,819.6,646.16
2016,3,2,10,30,888.0,102.0,4.3,18.0,680.0,856.72,669.92
2016,3,2,10,45,891.5,106.5,4.35,18.5,711.5,893.12,693.23
2016,3,2,11,0,895.0,111.0,4.4,19.0,743.0,926.56,714.35
2016,3,2,11,15,901.5,112.5,4.45,19.5,769.0,956.57,732.99
2016,3,2,11,30,908.0,114.0,4.5,20.0,795.0,983.51,749.48
2016,3,2,11,45,905.0,119.0,4.55,20.5,810.0,1001.76,760.03
2016,3,2,12,0,902.0,124.0,4.6,21.0,825.0,1016.36,768.22
2016,3,2,12,15,903.5,124.5,4.6,21.0,833.5,1027.16,775.05
2016,3,2,12,30,905.0,125.0,4.6,21.0,842.0,1034.41,779.64
2016,3,2,12,45,893.5,130.5,4.7,21.5,839.0,1030.26,776.07
2016,3,2,13,0,882.0,136.0,4.8,22.0,836.0,1037.76,780.63
2016,3,2,13,15,878.5,136.0,4.8,22.0,826.0,1028.72,774.69
2016,3,2,13,30,875.0,136.0,4.8,22.0,816.0,1016.11,766.6
2016,3,2,13,45,860.5,139.0,4.85,22.5,796.0,992.66,750.16
2016,3,2,14,0,846.0,142.0,4.9,23.0,776.0,966.13,731.75
2016,3,2,14,15,836.5,140.0,4.95,23.0,749.0,936.25,712.51
2016,3,2,14,30,827.0,138.0,5.0,23.0,722.0,903.58,691.27
2016,3,2,14,45,822.5,131.5,5.05,23.5,689.0,868.09,666.61
2016,3,2,15,0,818.0,125.0,5.1,24.0,656.0,829.89,639.97
2016,3,2,15,15,801.0,122.0,5.05,23.5,615.5,782.83,608.75
2016,3,2,15,30,784.0,119.0,5.0,23.0,575.0,734.33,575.85
2016,3,2,15,45,752.0,118.0,5.0,23.0,526.5,679.89,535.66
2016,3,2,16,0,720.0,117.0,5.0,23.0,478.0,621.98,492.18
2016,3,2,16,15,688.0,111.0,4.8,22.5,427.5,559.82,444.93
2016,3,2,16,30,656.0,105.0,4.6,22.0,377.0,499.0,397.51
2016,3,2,16,45,606.5,98.5,4.4,21.5,323.0,430.38,342.72
2016,3,2,17,0,557.0,92.0,4.2,21.0,269.0,365.59,289.55
2016,3,2,17,15,491.0,81.5,4.0,20.5,215.5,294.8,230.49
2016,3,2,17,30,425.0,71.0,3.8,20.0,162.0,227.9,173.47
2016,3,2,17,45,322.0,56.0,3.65,19.5,113.0,157.52,114.27
2016,3,2,18,0,219.0,41.0,3.5,19.0,64.0,99.48,65.64
2016,3,2,18,15,109.5,20.5,3.65,18.5,32.0,42.75,3.63
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
