Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,44.46,12.38
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,100.89,68.43
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,167.62,122.91
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,256.59,197.12
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,323.48,255.15
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,396.88,317.3
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,469.58,377.67
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,547.07,440.45
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,608.91,489.61
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,671.34,538.07
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,724.01,578.52
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,782.07,620.3
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,830.5,654.74
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,876.99,687.55
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,917.91,714.75
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,956.25,739.92
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,987.73,760.89
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,1015.95,779.54
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,1039.58,793.69
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,1059.65,805.39
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,1072.24,813.02
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,1080.94,818.12
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1083.47,817.79
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,1082.02,814.92
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,1073.82,808.93
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,1061.69,800.46
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,1044.05,788.67
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,1022.6,774.41
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,994.45,756.84
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,962.93,736.92
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,923.57,709.98
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,881.68,681.22
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,835.03,649.96
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,786.33,616.91
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,732.48,578.5
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,677.47,536.86
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,616.18,490.44
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,559.0,445.71
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,490.91,390.53
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,425.0,335.69
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,351.7,273.9
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,283.7,214.61
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,206.37,147.98
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,140.37,90.57
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,57.39,10.44
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,61.39,22.82
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,147.51,100.22
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,214.05,158.75
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,291.31,226.08
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,359.65,286.0
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,433.2,348.17
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,499.48,402.57
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,567.85,456.54
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,629.74,504.17
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,686.35,546.55
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,741.08,585.27
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,794.49,620.26
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,842.31,650.17
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,888.02,677.96
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,926.44,700.21
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,961.83,720.07
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,992.88,738.7
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,1020.61,755.08
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,1039.86,765.1
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,1055.28,772.79
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,1066.09,779.15
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,1073.09,783.27
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1073.8,782.07
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,1070.65,778.63
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,1061.63,773.17
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,1048.83,765.5
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,1029.47,752.9
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,1006.58,738.16
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,977.41,720.8
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,945.09,701.32
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,906.37,677.44
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,865.1,651.62
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,818.13,622.4
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,776.57,596.53
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,634.8,493.56
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,495.71,389.0
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,531.45,418.65
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,539.54,424.81
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,471.09,370.33
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,406.49,317.62
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,333.56,258.26
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,266.61,201.5
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,191.79,138.17
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,128.57,84.16
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,53.4,13.21
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,55.86,23.99
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,129.42,88.18
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,191.81,141.72
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,265.62,204.86
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,240.58,191.49
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,175.05,140.63
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,344.91,278.15
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,534.4,424.73
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,595.62,469.64
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,657.48,514.36
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,712.59,552.75
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,766.89,588.8
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,815.06,619.88
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,861.42,649.38
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,891.29,667.48
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,927.88,690.17
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,957.88,710.19
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,984.78,728.28
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,1005.64,741.07
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,1023.02,751.7
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,1034.36,759.49
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,1042.05,765.11
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,1042.67,765.25
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,1039.57,763.14
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,1030.31,757.77
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,1017.44,750.22
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,954.22,708.25
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,864.86,646.38
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,845.59,636.16
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,822.9,622.97
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,833.8,633.43
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,829.35,631.77
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,782.11,600.93
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,737.44,570.95
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,680.94,530.3
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,624.39,488.72
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,561.65,442.27
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,500.24,395.46
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,432.2,341.53
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,367.8,289.03
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,297.15,231.1
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,229.74,174.35
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,160.17,115.93
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,102.56,67.92
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,44.01,12.94
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,10.65,1.59
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,21.38,12.19
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,35.14,24.29
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,49.2,36.51
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,65.03,50.04
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,80.95,63.38
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,108.98,86.52
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,138.08,110.17
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,156.83,125.31
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,175.86,140.56
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,131.17,103.25
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,87.91,67.12
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,94.42,72.14
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,100.96,77.14
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,120.43,92.63
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,140.22,108.23
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,145.8,112.57
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,151.44,116.99
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,133.18,101.99
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,115.06,87.16
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,65.77,47.5
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,18.5,9.31
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,140.36,107.21
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,272.18,210.28
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,268.94,207.66
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,265.66,205.22
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,187.94,144.4
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,113.34,85.24
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,107.13,80.45
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,100.95,75.65
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,97.66,73.16
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,94.39,70.69
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,180.66,140.55
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,262.28,205.7
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,399.35,317.31
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,501.33,398.27
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,386.51,308.21
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,286.82,228.91
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,246.09,195.95
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,207.23,163.88
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,166.24,129.87
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,127.71,97.34
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,88.28,64.24
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,53.11,34.94
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,24.18,6.61
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,6.06,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,12.15,4.41
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,19.8,11.06
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,27.47,17.68
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,35.93,24.86
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,44.42,31.94
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,52.54,38.59
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,60.69,45.16
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,90.47,69.66
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,121.01,94.49
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,170.89,134.97
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,237.47,188.2
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,203.6,160.34
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,183.82,143.85
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,173.46,134.97
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,163.16,126.21
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,184.86,143.37
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,206.86,160.66
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,256.22,199.57
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,329.29,256.37
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,249.32,193.72
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,193.14,149.28
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,292.01,226.92
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,378.27,293.11
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,349.19,270.52
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,320.31,248.23
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,342.65,266.08
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,364.64,283.55
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,202.24,157.08
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,49.33,34.36
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,56.65,40.4
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,63.98,46.43
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,36.09,23.91
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,8.41,1.27
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,23.73,13.95
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,39.09,26.7
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,173.45,139.07
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,291.96,235.6
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,243.79,195.74
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,200.27,159.72
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,157.76,124.51
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,118.37,91.49
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,78.45,57.62
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,46.78,30.8
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,21.4,6.31
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,138.67,110.05
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,287.48,230.67
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,329.41,263.42
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,372.55,296.72
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,408.49,323.78
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,444.64,350.59
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,476.11,373.61
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,506.98,395.87
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,588.3,455.9
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,654.51,503.63
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,821.79,628.33
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,949.95,716.21
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,774.65,587.06
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,530.14,400.76
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,653.72,494.32
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,756.4,569.42
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,903.21,675.66
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,1011.37,747.66
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,1002.01,739.31
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,989.12,729.72
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,970.01,716.55
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,947.64,701.38
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,918.87,682.46
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,887.26,661.71
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,842.11,630.91
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,801.08,602.93
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,754.08,571.19
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,705.85,537.68
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,651.82,499.59
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,597.73,460.55
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,536.69,415.52
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,477.07,370.37
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,412.4,320.27
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,351.02,271.27
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,279.03,213.43
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,218.85,163.57
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,153.57,109.63
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,99.07,65.09
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,43.21,17.36
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.57,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,6.44,0.0
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,11.39,3.76
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,18.65,10.04
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,25.93,16.32
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,33.62,22.86
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,41.33,29.33
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,44.04,31.44
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,46.76,33.52
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,39.45,27.32
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,32.17,21.16
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,28.73,18.19
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,25.3,15.25
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,30.32,19.33
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,35.36,23.41
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,36.17,23.95
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,36.97,24.5
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,62.19,44.87
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,88.02,65.55
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,99.0,74.25
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,110.07,83.0
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,203.1,156.89
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,322.52,249.27
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,278.4,215.09
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,256.53,198.27
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,186.74,143.8
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,119.35,90.44
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,124.7,94.86
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,130.06,99.23
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,100.64,75.8
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,71.85,52.73
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,106.22,80.59
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,141.61,109.12
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,131.21,101.14
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,120.99,93.32
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,76.13,57.1
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,33.7,22.35
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,30.6,19.92
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,27.5,17.47
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,23.65,14.3
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,19.81,11.1
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,15.97,7.9
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,12.15,4.65
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,8.72,1.68
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,5.3,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,2.64,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,5.51,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,17.95,8.41
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,31.03,20.49
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,48.01,35.36
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,65.05,50.08
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,83.34,65.67
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,102.07,81.42
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,59.87,45.42
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,21.38,12.55
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,34.45,23.57
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.53
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,68.93,52.14
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,91.08,70.2
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,226.89,182.11
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,365.85,293.18
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,328.33,261.63
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,289.09,228.96
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,300.25,237.65
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,311.47,246.31
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,284.67,224.36
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,240.01,188.38
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,173.63,135.32
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,109.28,83.34
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,82.95,62.07
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,57.25,41.2
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,79.71,59.49
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,102.69,78.14
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,155.86,121.3
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,210.5,165.23
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,180.4,141.48
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,150.84,118.01
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,119.79,92.96
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,89.43,68.26
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,96.36,74.13
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,103.41,80.12
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,58.83,43.47
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,7.83
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,21.77,12.75
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,27.5,17.7
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,23.65,14.5
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,19.81,11.28
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,15.97,8.04
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,12.15,4.76
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,8.72,1.75
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,5.3,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,2.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.11,1.57
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,15.98,7.82
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,24.4,15.25
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,32.85,22.63
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,42.1,30.58
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,51.38,38.44
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,43.27,31.33
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,35.2,24.31
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,21.01,12.17
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,6.87,0.15
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,56.14,41.33
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,107.47,83.28
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,113.17,87.65
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,118.92,92.11
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,68.72,50.95
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,20.77,11.48
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,73.69,54.86
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,129.16,99.6
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,75.46,55.97
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,23.91,13.92
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,56.09,40.12
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,88.98,66.66
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,337.73,264.51
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,572.34,438.78
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,374.86,290.07
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,153.78,117.75
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,445.53,348.15
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,686.06,524.66
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,481.09,371.94
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,285.2,220.94
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,447.15,350.21
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,596.02,463.24
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,416.12,326.85
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,250.98,197.3
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,317.19,251.99
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,360.53,287.06
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,291.17,232.32
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,217.48,173.76
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,186.77,149.01
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,157.06,124.6
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,126.25,99.14
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,96.79,74.37
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,67.84,50.01
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,41.34,27.77
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,21.76,9.36
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,4.33,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,8.37,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,29.07,17.22
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,51.27,36.6
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,79.8,60.79
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,110.83,86.99
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,140.83,112.3
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,180.71,145.3
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,161.23,129.16
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,137.56,109.06
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,219.71,175.9
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,312.64,249.31
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,353.14,279.85
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,394.88,311.06
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,303.47,238.76
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,208.53,162.56
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,384.2,300.31
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,536.05,412.9
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,771.08,587.51
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,967.65,720.13
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,988.09,728.77
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,1005.03,737.04
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,761.74,571.02
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,430.08,325.68
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,765.48,579.0
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,1016.99,748.02
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,1007.79,739.49
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,994.96,731.67
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,975.74,719.01
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,953.13,704.25
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,925.42,686.51
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,894.63,666.78
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,857.94,643.53
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,818.72,618.43
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,781.28,595.5
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,733.55,564.49
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,681.17,527.33
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,627.68,488.38
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,568.25,444.0
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,509.3,398.65
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,445.54,347.7
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,383.68,296.66
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,315.37,240.33
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,252.04,186.4
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,183.6,128.57
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,125.07,79.5
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,62.59,29.57
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,14.75,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,9.11,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,30.22,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,81.35,47.81
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,146.74,99.92
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,211.41,155.12
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,287.83,220.88
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,353.94,278.32
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,424.64,337.76
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,491.96,392.72
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,562.18,448.0
