Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,622.44,494.85
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,677.56,536.81
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,731.73,576.07
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,784.68,612.36
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,831.08,643.53
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,875.18,672.81
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,913.38,697.73
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,948.58,720.48
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,977.78,740.17
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,1003.56,757.6
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,1023.44,769.9
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1039.58,779.76
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,1048.99,786.06
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,1054.51,789.89
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,1053.21,787.68
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,1048.01,783.02
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,1038.44,776.47
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,1025.06,767.51
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,1003.37,753.33
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,978.25,736.89
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,949.2,716.93
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,916.99,694.86
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,877.66,667.83
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,835.87,639.06
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,789.58,607.22
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,741.4,573.68
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,692.6,536.66
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,636.56,494.28
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,575.89,448.87
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,515.71,402.42
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,449.15,349.21
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,385.48,296.76
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,315.94,239.45
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,251.89,185.06
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,182.0,126.54
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,122.77,77.57
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,61.03,29.45
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,14.04,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,10.6,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,39.25,1.46
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,91.13,52.55
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,158.85,106.49
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,221.65,160.89
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,293.34,222.94
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,358.5,279.22
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,427.91,337.01
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,491.98,388.56
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,557.66,439.12
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,618.41,484.47
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,674.12,524.64
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,727.7,561.79
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,779.89,595.97
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,827.06,627.12
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,872.06,656.49
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,910.86,680.3
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,946.73,701.92
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,977.12,721.08
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,1004.14,738.02
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,1024.87,749.44
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,1041.88,758.44
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,1052.66,765.01
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,1059.55,769.22
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,1059.6,767.83
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1055.71,764.3
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1045.49,757.96
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1031.44,749.29
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,1011.37,736.82
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,987.72,722.1
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,957.8,703.82
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,924.66,683.5
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,883.54,656.59
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,840.12,628.02
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,793.18,597.42
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,744.37,564.85
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,694.98,529.88
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,638.37,489.0
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,577.2,444.43
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,516.54,398.74
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,449.83,346.34
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,385.87,294.45
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,316.33,237.63
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,252.23,183.61
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,182.86,125.84
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,123.84,77.36
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,62.69,30.44
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,15.62,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,10.18,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,33.65,4.98
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,83.06,49.25
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,145.97,98.71
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,207.93,150.77
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,280.63,212.21
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,344.77,267.42
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,413.59,324.89
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,476.96,375.86
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,543.19,427.09
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,602.39,471.26
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,661.71,513.91
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,716.65,551.93
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,763.73,583.01
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,809.72,612.54
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,853.62,640.23
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,892.15,664.23
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,927.94,686.21
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,957.65,705.16
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,984.08,721.98
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,1000.83,731.33
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1013.7,738.28
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,1024.0,744.88
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,1030.57,749.21
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,1030.48,749.64
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,1026.61,747.78
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,1016.64,741.25
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,1002.99,732.48
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,984.25,720.75
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,961.98,706.8
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,932.83,689.19
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,900.59,669.48
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,815.31,611.87
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,716.54,540.5
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,681.55,517.38
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,643.44,491.21
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,569.65,436.83
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,506.66,389.57
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,496.4,383.26
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,468.53,362.25
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,405.27,312.26
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,346.0,264.39
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,283.17,213.41
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,224.91,164.7
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,169.25,117.28
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,118.53,74.21
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,60.04,29.86
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,15.15,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,10.43,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,32.82,8.42
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,74.96,46.04
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,128.31,88.79
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,180.66,133.96
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,239.81,185.09
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,301.05,237.18
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,363.79,289.47
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,444.72,354.8
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,533.48,424.69
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,592.09,470.31
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,650.91,514.95
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,705.17,555.68
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,758.62,595.03
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,796.35,619.28
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,839.28,646.6
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,876.95,669.69
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,911.93,690.77
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,940.49,708.22
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,965.83,723.35
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,984.14,732.21
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,998.85,738.62
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,1008.47,743.07
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,1014.41,745.16
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,1012.86,741.37
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,1007.64,735.36
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,997.79,727.93
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,984.36,718.32
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,962.92,704.1
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,938.29,687.95
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,909.55,669.18
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,877.88,648.53
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,842.28,625.69
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,794.57,594.54
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,747.35,562.15
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,702.37,530.51
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,644.93,489.74
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,588.08,448.57
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,527.7,404.28
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,468.69,359.77
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,399.88,306.73
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,331.56,252.87
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,267.31,201.51
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,209.34,154.04
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,145.87,102.94
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,90.55,59.46
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,45.74,24.49
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,9.95,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,11.14,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,31.27,10.13
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,75.23,46.39
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,129.66,88.69
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,91.42,65.59
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,30.54,20.06
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,44.81,32.04
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,59.21,43.93
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,68.7,51.48
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,78.24,58.97
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,100.11,76.49
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,122.26,93.99
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,146.92,113.15
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,172.18,132.52
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,244.7,188.35
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,309.03,236.31
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,332.33,252.65
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,355.9,269.24
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,410.16,309.16
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,465.73,349.18
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,554.26,412.88
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,624.43,462.46
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,625.72,462.66
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,625.81,462.69
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,710.27,523.38
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,789.51,578.68
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,884.86,646.58
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,957.7,695.13
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,764.57,563.55
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,540.59,402.84
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,467.86,351.67
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,379.58,287.12
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,614.57,465.34
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,774.76,580.06
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,671.72,505.15
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,566.32,429.46
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,535.71,409.11
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,501.25,384.69
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,459.65,354.68
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,415.72,321.76
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,358.32,276.74
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,304.02,233.04
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,258.96,195.43
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,213.04,155.6
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,151.96,105.48
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,100.87,64.55
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,49.44,26.61
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,11.77,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,32.39,12.59
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,76.05,47.68
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,129.84,89.45
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,85.96,61.32
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,13.68,5.89
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,16.75,8.48
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,19.82,11.03
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,45.6,32.41
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,71.77,53.7
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,89.43,67.84
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,107.28,82.0
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,94.56,71.34
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,82.08,61.0
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,125.74,95.79
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,170.69,130.94
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,233.35,179.12
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,316.67,241.45
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,393.74,298.09
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,492.27,368.06
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,368.33,276.25
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,246.62,184.92
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,245.03,183.98
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,243.38,182.49
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,243.39,182.33
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,243.33,182.13
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,643.03,478.48
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,958.05,683.65
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,530.75,397.36
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,67.33,47.19
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,308.64,235.64
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,533.94,398.49
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,612.16,456.04
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,678.31,505.19
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,531.61,400.77
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,400.37,304.78
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,217.22,167.4
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,39.11,26.07
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,63.05,45.79
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,88.06,66.32
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,75.66,56.58
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,63.33,46.79
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,51.9,37.63
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,40.58,28.34
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,29.41,18.9
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,18.28,9.4
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,10.25,2.26
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,12.57,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,38.57,17.63
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,82.49,53.59
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,139.35,100.45
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,125.12,97.8
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,79.01,63.7
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,227.42,187.1
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,394.92,327.49
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,457.22,381.49
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,522.4,436.75
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,580.82,484.99
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,639.78,532.38
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,691.22,571.84
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,744.85,611.9
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,791.12,647.41
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,835.53,679.92
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,876.06,707.74
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,914.29,733.55
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,944.03,752.86
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,957.28,759.98
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,978.96,773.4
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,997.35,784.39
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,1007.12,790.45
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,1013.26,794.05
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,1015.27,795.14
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,1013.56,793.72
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,1004.38,786.81
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,991.56,777.47
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,973.23,763.45
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,951.34,747.04
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,922.19,728.01
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,889.96,706.69
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,853.77,681.04
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,814.8,653.24
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,776.09,625.22
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,727.3,587.73
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,673.51,545.96
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,618.76,502.53
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,557.82,453.82
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,497.43,404.2
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,432.9,349.85
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,370.72,295.93
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,302.87,236.19
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,240.27,180.15
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,173.51,122.1
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,116.8,74.35
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,59.73,31.25
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,19.1,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,12.96,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,48.67,22.11
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,96.67,59.72
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,159.27,110.94
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,219.42,164.39
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,287.24,224.73
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,350.53,281.49
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,417.87,340.22
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,480.45,392.94
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,544.63,445.09
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,604.04,493.2
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,663.48,539.97
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,717.49,580.52
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,763.33,614.09
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,809.0,645.58
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,852.54,674.74
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,891.14,700.03
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,926.97,723.16
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,956.76,743.28
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,983.24,761.13
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,1003.88,773.9
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,1020.94,784.54
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,1031.06,791.55
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,1037.35,796.13
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,1037.84,795.83
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,1034.44,793.01
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,1024.4,786.38
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,1010.57,777.3
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,991.99,765.05
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,969.74,750.34
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,940.57,730.81
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,908.2,709.02
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,870.8,683.56
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,830.53,655.89
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,783.7,623.81
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,734.88,588.54
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,682.21,548.23
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,632.42,509.06
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,571.5,460.69
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,510.82,411.31
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,446.08,356.6
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,383.04,301.78
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,314.97,243.06
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,251.05,186.5
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,183.25,127.31
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,124.55,77.53
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,64.57,32.69
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,21.97,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,13.4,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,54.24,24.8
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,104.49,63.29
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,169.42,116.79
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,232.02,172.79
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,301.39,234.88
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,366.58,293.13
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,435.31,352.58
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,498.35,405.76
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,562.59,458.03
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,618.32,502.28
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,676.79,547.06
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,729.98,586.42
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,781.63,623.27
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,827.93,653.99
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,871.83,682.58
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,909.8,706.62
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,944.69,728.3
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,974.0,745.6
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,999.81,760.43
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,1019.27,771.32
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,1034.9,779.72
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,1044.71,785.83
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1050.58,789.49
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1050.1,787.61
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1045.65,783.28
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1035.34,777.14
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1021.13,768.54
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,1000.84,754.52
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,976.91,738.15
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,947.16,719.27
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,914.1,698.06
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,872.08,670.46
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,827.95,641.15
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,780.93,610.36
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,731.99,575.95
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,683.66,539.94
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,628.19,497.72
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,567.24,450.49
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,506.64,402.08
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,440.79,347.49
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,376.99,293.04
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,308.73,235.22
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,245.67,180.37
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,178.41,122.72
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,120.58,74.62
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,62.32,31.8
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,21.19,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,14.26,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,50.21,25.32
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,97.08,60.58
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,158.25,109.89
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,218.23,162.02
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,287.13,222.51
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,349.87,278.27
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,416.52,336.0
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,478.39,388.51
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,542.15,441.01
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,599.79,487.7
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,657.28,532.99
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,710.43,573.77
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,762.36,612.64
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,799.73,639.06
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,841.93,667.95
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,879.16,692.87
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,913.6,715.55
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,942.0,733.51
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,967.09,749.03
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,984.68,759.4
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,998.59,767.24
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,1007.84,773.17
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,1013.37,776.62
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,1012.32,774.05
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,1007.52,769.03
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,997.15,761.79
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,983.13,752.13
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,962.77,738.13
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,938.99,721.82
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,909.75,701.46
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,877.48,678.98
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,840.64,653.39
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,800.98,625.67
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,754.96,592.69
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,713.31,561.03
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,658.38,519.13
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,602.82,475.9
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,542.95,429.02
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,483.65,381.29
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,419.01,328.11
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,356.84,275.54
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,290.67,218.91
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,229.68,165.89
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,164.77,111.4
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,110.09,67.32
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,56.51,28.91
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,17.94,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,15.18,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,41.76,22.27
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,84.96,54.41
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,139.01,96.81
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,95.41,69.16
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,28.23,18.27
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,81.32,62.55
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,144.22,114.33
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,186.86,148.77
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,232.66,185.5
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,425.7,341.83
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,624.59,498.49
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,674.98,536.13
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,726.87,574.38
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,772.1,606.54
