Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,815.46,635.77
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,853.64,660.54
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,878.27,675.33
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,905.69,691.58
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,930.04,705.45
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,950.24,716.56
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,967.14,725.35
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,976.91,730.72
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,983.12,733.77
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,983.87,731.72
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,980.98,727.35
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,971.24,719.99
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,957.95,710.41
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,939.32,697.72
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,917.29,682.87
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,888.6,663.58
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,856.94,642.45
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,825.94,621.89
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,783.15,593.03
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,737.07,561.54
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,689.38,528.14
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,637.16,489.81
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,584.2,450.05
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,523.95,404.39
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,463.52,357.25
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,400.17,306.6
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,341.01,258.11
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,277.37,205.64
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,218.82,156.43
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,156.69,105.42
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,104.35,64.07
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,49.64,26.9
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,17.12,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,14.32,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,54.42,26.06
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,103.23,61.63
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,165.6,112.49
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,227.03,167.32
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,294.77,228.45
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,358.32,286.24
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,425.28,345.63
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,488.89,400.93
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,551.38,453.84
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,609.67,501.69
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,667.53,547.77
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,720.58,588.85
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,772.18,627.72
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,817.74,660.6
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,860.91,691.37
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,898.24,716.44
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,932.45,739.03
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,961.49,757.19
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,987.04,772.7
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,1005.82,783.6
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,1020.75,791.83
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1030.79,797.89
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1036.88,801.3
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1036.61,799.17
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1032.36,794.43
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1021.84,786.68
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1007.42,776.37
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,987.79,762.88
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,964.46,746.9
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,935.41,726.63
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,903.03,704.03
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,863.72,675.15
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,821.83,644.44
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,775.6,612.68
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,727.29,577.07
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,673.62,535.58
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,618.75,492.31
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,558.71,444.46
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,501.05,397.31
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,436.26,342.71
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,373.3,288.25
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,305.79,230.08
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,242.74,174.71
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,175.28,117.22
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,117.8,70.2
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,60.44,29.67
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,20.25,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,15.23,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,56.72,28.25
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,105.8,63.6
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,168.01,113.53
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,227.81,165.48
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,294.83,223.64
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,356.91,277.97
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,422.15,333.53
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,482.75,384.02
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,544.15,433.52
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,601.61,478.08
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,658.69,520.88
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,703.95,553.82
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,752.11,587.83
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,796.3,617.01
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,838.22,643.33
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,874.18,665.13
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,907.07,684.59
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,934.79,701.7
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,959.18,716.56
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,976.62,725.94
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,990.33,732.98
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,998.88,738.68
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1003.69,742.11
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1001.06,739.91
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,994.71,735.43
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,983.76,729.45
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,969.2,721.16
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,947.63,706.86
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,922.83,690.44
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,893.01,671.58
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,860.23,650.63
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,822.23,626.19
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,790.01,605.57
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,743.58,574.02
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,695.49,540.44
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,641.4,500.49
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,586.79,459.11
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,527.61,413.48
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,469.4,367.27
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,405.76,315.62
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,344.71,264.57
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,280.11,210.1
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,220.68,159.12
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,158.42,107.22
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,105.51,64.89
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,54.22,28.62
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,17.44,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.0,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,47.09,27.43
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,90.43,59.77
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,143.98,102.45
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,138.86,106.52
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,107.62,85.72
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,237.15,188.81
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,387.62,308.9
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,415.47,332.48
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,442.65,354.3
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,409.16,327.11
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,357.43,284.15
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,470.36,371.93
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,597.47,466.53
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,704.67,545.06
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,808.68,619.16
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,777.03,590.2
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,720.92,545.15
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,831.07,625.57
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,931.06,693.32
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,948.51,702.03
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,962.49,709.3
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,971.54,715.3
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,977.03,719.16
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,975.26,717.49
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,969.92,713.66
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,959.19,707.76
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,945.02,699.68
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,924.34,686.33
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,900.48,670.84
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,826.68,621.17
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,742.06,561.63
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,763.86,580.88
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,763.61,583.8
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,697.29,535.19
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,629.61,485.35
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,527.18,408.77
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,430.45,335.13
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,392.68,306.72
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,362.6,282.99
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,304.18,236.65
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,257.85,198.95
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,209.87,159.45
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,164.73,121.64
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,119.12,83.96
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,79.13,51.79
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,42.72,24.92
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,15.88,0.13
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,17.75,1.42
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,46.89,28.05
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,86.23,57.17
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,140.3,100.24
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,123.51,94.03
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,86.75,68.26
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,102.91,81.69
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,119.54,95.36
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,153.13,122.79
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,196.76,158.22
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,154.01,122.61
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,118.11,92.51
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,181.75,144.63
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,260.73,208.29
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,378.95,302.93
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,489.68,389.28
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,695.32,551.75
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,885.65,694.64
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,913.56,712.24
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,938.37,728.31
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,949.39,733.4
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,971.44,746.38
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,980.06,751.32
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,985.07,753.92
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,986.92,753.33
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,985.06,750.33
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,974.48,742.91
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,960.28,733.17
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,941.58,719.35
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,919.38,703.23
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,890.5,683.57
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,858.57,661.79
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,821.88,636.58
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,782.47,609.33
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,737.24,577.32
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,695.89,547.01
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,643.18,506.86
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,589.37,464.97
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,530.97,418.88
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,472.94,371.82
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,410.48,319.57
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,349.79,267.44
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,284.28,211.5
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,224.24,159.42
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,161.85,106.93
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,107.88,63.74
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,54.9,27.54
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,18.18,2.79
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,15.61,2.78
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,57.31,30.01
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,104.66,63.64
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,164.23,111.6
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,222.0,162.18
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,285.79,218.25
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,346.79,271.7
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,411.68,326.82
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,471.35,376.29
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,531.89,424.7
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,588.45,468.61
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,644.75,510.71
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,695.14,547.17
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,737.37,576.75
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,781.01,605.82
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,822.41,631.27
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,857.72,652.72
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,890.09,671.93
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,916.69,687.89
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,940.01,701.56
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,957.27,710.35
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,970.93,716.83
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,979.56,719.51
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,984.53,719.91
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,982.6,716.6
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,977.01,711.15
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,965.52,703.44
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,950.48,693.63
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,929.83,680.94
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,905.93,666.23
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,876.68,648.57
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,844.5,628.87
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,807.1,604.3
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,775.25,582.91
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,728.61,552.21
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,680.35,519.53
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,627.63,482.14
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,574.28,442.96
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,516.05,399.07
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,458.44,354.16
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,395.56,303.2
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,335.32,252.99
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,272.41,200.58
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,214.47,151.57
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,153.62,101.83
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,102.09,61.76
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,50.89,26.59
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,17.36,3.35
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.72,5.28
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,52.5,30.64
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,94.25,60.56
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,147.14,102.02
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,199.96,146.08
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,259.96,196.63
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,197.03,153.82
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,94.01,72.94
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,91.54,70.57
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,89.1,68.17
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,125.16,97.18
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,162.16,126.45
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,203.76,159.04
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,259.05,201.81
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,223.89,173.71
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,200.5,154.93
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,201.76,155.41
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,203.0,155.86
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,178.0,135.88
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,153.09,116.05
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,165.28,125.31
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,177.52,134.51
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,141.94,106.66
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,106.67,78.91
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,105.86,78.16
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,105.04,77.38
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,129.12,96.35
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,153.28,115.3
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,149.37,112.31
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,145.45,109.37
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,124.86,93.34
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,104.58,77.47
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,89.33,65.59
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,74.21,53.75
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,69.85,50.41
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,65.52,47.09
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,94.68,70.56
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,124.47,94.53
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,126.9,96.98
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,129.07,99.23
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,112.57,86.27
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,96.49,73.56
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,80.16,60.68
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,63.97,47.61
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,48.72,34.93
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,33.65,22.17
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,21.0,11.27
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.35,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,12.16,4.26
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,20.95,11.86
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,29.78,19.45
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,39.41,27.63
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,49.06,35.7
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,51.38,37.53
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,53.72,39.33
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,49.87,35.9
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,46.04,32.52
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,50.72,36.24
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,55.4,39.95
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,70.58,52.09
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,86.01,64.31
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,135.89,104.28
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,187.14,144.8
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,181.33,139.68
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,175.49,134.66
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,204.04,156.97
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,232.94,179.4
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,230.31,176.86
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,227.59,174.33
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,251.98,192.8
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,276.49,211.18
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,388.49,296.7
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,484.47,368.19
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,518.05,393.08
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,532.22,403.94
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,509.53,386.39
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,486.57,368.79
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,502.76,381.98
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,516.32,393.0
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,518.62,395.95
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,531.28,406.22
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,445.15,341.64
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,377.53,290.26
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,414.06,319.72
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,427.67,330.62
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,425.15,328.5
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,406.55,312.83
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,371.81,283.25
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,329.28,245.74
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,267.0,193.62
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,209.36,144.88
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,150.62,96.63
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,99.8,57.42
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,51.04,25.82
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,18.8,5.61
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,16.31,6.17
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,58.7,31.39
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,104.53,62.65
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,161.95,107.46
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,219.38,155.73
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,284.2,210.89
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,345.72,264.28
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,409.26,318.32
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,470.59,368.76
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,533.84,419.18
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,587.39,460.91
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,643.1,502.82
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,694.51,540.25
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,744.64,575.59
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,788.63,605.23
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,830.23,631.74
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,866.32,654.1
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,899.41,674.18
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,927.14,691.55
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,951.44,706.57
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,969.1,716.29
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,983.02,723.62
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,991.77,728.76
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,996.69,731.51
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,995.43,729.21
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,990.32,724.56
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,979.57,717.19
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,965.06,707.49
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,945.51,694.88
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,922.36,679.99
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,893.19,662.43
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,860.8,642.62
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,822.58,617.47
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,781.84,590.45
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,736.09,557.95
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,688.34,523.29
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,636.25,484.74
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,583.0,444.41
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,527.25,401.64
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,468.5,355.39
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,405.89,304.99
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,345.14,254.58
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,280.48,201.21
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,218.86,149.49
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,156.49,98.75
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,102.96,58.06
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,51.44,25.38
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.9,6.43
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.51,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.02,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,4.92,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,6.82,0.23
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,8.73,1.88
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,10.65,3.51
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,55.26,41.61
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,100.98,80.05
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,95.77,75.21
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,90.6,70.48
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,99.76,77.84
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,108.98,85.2
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,77.26,58.64
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,46.21,32.75
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,31.56,20.55
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.39
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,17.72,9.02
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,18.51,9.65
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,146.29,114.33
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,280.82,221.47
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,229.14,179.83
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,178.03,138.76
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,145.5,112.61
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,113.17,86.47
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,179.74,139.87
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,247.62,193.37
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,432.66,340.2
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,583.81,457.1
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,458.04,359.8
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,318.71,250.39
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,606.19,483.92
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,823.02,653.6
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,603.95,481.98
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,364.94,290.27
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,285.22,227.93
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,199.9,159.47
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,306.91,248.42
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,390.4,315.93
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,282.3,228.61
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,188.2,152.06
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,265.69,213.59
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,307.67,241.12
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,248.21,189.66
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,194.23,143.09
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,140.75,97.91
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,93.58,60.08
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,49.09,29.31
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,20.28,8.27
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,10.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,19.74,10.27
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,61.33,31.73
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,110.68,65.5
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,172.12,114.82
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,231.32,166.62
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,296.07,223.84
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,357.61,278.21
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,421.71,333.12
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,482.13,383.36
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,540.93,430.42
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,596.48,473.92
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,651.28,515.26
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,702.1,551.33
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,751.2,584.81
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,794.42,615.72
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,835.12,643.28
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,871.07,666.1
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,903.94,686.64
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,930.95,704.42
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,954.45,719.87
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,972.12,730.08
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,986.01,737.84
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,994.21,742.96
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,998.53,745.65
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,997.17,743.66
