Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,75.12,55.77
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,90.99,69.0
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,50.63,36.21
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,10.66,3.22
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.13,1.98
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,7.59,0.73
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,53.89,33.86
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,79.3,51.54
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,43.33,31.58
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,26.67,15.96
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,13.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.2,0.6
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,11.39,4.02
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,16.73,8.69
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,22.09,13.33
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,25.55,16.23
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,29.02,19.07
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,41.74,29.68
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,54.52,40.17
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,96.99,75.02
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,140.23,109.75
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,122.55,95.03
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,104.65,80.27
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,157.78,122.7
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,212.33,165.28
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,188.89,146.39
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,165.19,127.45
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,223.96,173.23
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,296.93,228.7
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,338.95,259.78
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,381.59,290.95
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,308.07,234.9
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,223.45,170.04
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,153.81,116.31
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,85.13,62.31
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,117.14,87.58
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,149.32,112.59
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,143.12,107.75
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,136.9,102.97
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,344.18,263.8
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,529.54,400.22
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,454.29,343.87
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,368.88,280.46
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,298.93,228.29
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,222.22,169.88
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,459.42,355.93
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,622.76,475.65
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,493.07,377.07
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,378.05,290.04
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,409.23,312.92
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,410.33,309.06
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,352.15,260.53
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,293.97,211.4
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,235.13,162.07
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,180.48,116.81
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,125.37,74.61
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,77.8,43.27
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,34.98,24.53
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,25.33,15.12
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.57,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.24,10.49
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,31.41,21.76
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,61.57,35.32
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,107.19,62.8
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,161.07,103.27
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,148.31,107.32
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,88.87,69.43
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,107.71,84.69
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,126.99,100.02
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,131.81,103.21
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,136.49,106.25
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,194.25,151.98
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,263.32,205.58
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,258.61,200.81
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,243.28,188.0
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,322.5,248.52
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,395.05,302.32
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,513.74,390.9
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,639.36,481.22
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,780.1,585.02
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,892.58,663.96
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,905.32,669.77
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,914.13,673.9
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,920.92,677.73
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,924.14,679.32
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,921.64,676.37
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,915.59,671.24
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,904.3,663.71
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,889.52,654.03
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,869.65,641.45
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,846.48,626.72
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,817.74,607.92
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,786.05,586.82
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,748.93,561.23
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,709.37,533.47
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,665.67,503.17
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,624.45,473.67
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,573.48,435.46
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,521.66,395.58
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,465.85,352.18
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,410.42,307.72
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,351.98,259.36
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,293.54,210.11
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,234.83,161.29
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,180.23,116.43
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,125.21,74.49
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,77.66,43.63
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,36.61,25.95
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,27.0,16.6
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,11.41,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,21.96,11.58
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,34.74,24.69
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,63.41,39.33
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,67.3,43.8
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,44.43,32.27
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,61.26,46.29
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,78.19,60.05
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,118.16,92.29
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,164.35,129.03
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,219.33,171.9
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,286.81,223.97
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,338.57,263.13
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,394.11,304.64
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,540.64,415.9
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,690.48,525.94
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,730.85,553.04
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,760.81,573.41
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,793.86,595.41
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,824.31,614.28
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,848.82,630.29
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,870.15,644.22
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,884.42,652.62
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,895.19,658.81
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,901.69,661.9
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,904.75,662.86
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,902.7,660.91
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,897.2,656.81
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,885.75,650.15
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,870.93,641.33
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,850.77,628.94
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,827.45,614.42
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,798.71,595.89
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,767.15,574.52
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,731.31,549.81
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,699.46,527.24
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,655.35,496.18
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,609.66,463.19
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,558.52,424.53
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,507.0,384.59
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,452.28,341.83
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,396.94,297.34
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,339.31,249.62
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,284.15,203.18
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,226.87,155.9
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,173.93,112.86
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,121.18,73.23
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,76.23,44.46
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,36.56,25.7
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,25.85,15.58
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,12.96,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,22.41,12.12
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,39.54,28.59
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,66.59,45.24
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,103.86,69.68
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,151.39,105.25
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,122.89,90.07
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,67.51,50.91
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,74.53,56.45
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,81.58,61.91
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,94.48,72.08
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,107.46,82.2
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,136.04,104.77
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,165.26,127.56
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,152.27,116.69
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,139.06,105.75
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,136.94,103.69
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,134.82,101.67
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,141.85,106.85
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,148.93,112.05
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,180.55,136.57
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,212.52,161.16
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,174.73,131.54
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,137.04,102.03
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,179.94,135.29
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,223.22,168.5
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,228.91,172.82
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,234.49,177.11
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,179.63,135.0
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,125.52,93.1
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,152.11,113.95
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,178.64,134.65
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,168.61,127.24
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,158.62,119.87
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,157.43,119.12
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,156.25,118.4
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,139.21,105.41
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,122.5,92.59
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,120.06,90.92
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,117.66,89.28
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,106.17,80.53
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,94.75,71.75
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,131.78,101.25
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,160.6,123.35
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,133.07,101.36
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,106.99,80.51
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,100.16,69.95
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,75.85,48.61
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,43.14,31.27
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,28.92,18.1
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,14.72,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.54,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,17.13,9.08
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,27.48,17.32
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,39.81,27.81
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,52.03,38.07
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,48.67,35.11
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,45.2,32.04
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,87.77,66.77
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,130.94,101.3
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,69.82,51.43
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,8.41,1.22
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,181.54,140.8
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,359.54,279.0
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,328.74,253.83
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,302.07,231.95
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,431.12,331.54
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,569.56,435.08
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,596.1,453.76
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,621.84,472.15
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,456.59,348.6
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,270.38,205.31
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,278.29,211.54
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,286.13,217.37
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,303.83,230.67
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,336.42,255.06
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,246.86,187.25
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,173.3,130.8
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,210.77,159.89
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,248.34,188.7
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,233.15,177.16
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,218.0,165.71
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,128.72,96.73
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,41.73,27.89
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,195.86,150.82
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,348.05,268.24
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,310.89,240.29
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,274.85,213.3
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,182.88,141.59
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,91.88,69.13
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,164.58,127.96
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,233.06,182.19
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,113.07,86.3
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,9.86,2.97
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,15.2,7.27
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,21.32,12.54
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,27.47,17.75
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,36.7,25.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,45.97,33.11
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,44.45,31.69
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,42.94,30.3
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,26.42,16.38
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,9.95,2.61
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,11.87,4.16
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,13.81,5.71
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,55.92,40.0
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,98.51,74.04
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,234.73,181.93
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,372.52,287.04
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,426.79,326.72
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,495.23,376.1
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,401.76,305.82
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,318.05,242.0
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,533.73,405.45
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,737.28,550.08
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,523.05,394.61
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,276.27,208.83
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,258.49,196.12
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,240.65,182.66
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,233.42,177.24
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,226.11,171.75
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,318.9,242.77
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,400.7,303.81
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,310.49,236.1
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,214.13,162.89
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,213.35,162.71
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,212.46,162.24
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,126.27,95.52
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,42.33,28.77
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,25.71,15.38
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.18,1.89
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,68.03,50.1
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,126.71,97.57
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,113.32,87.04
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,100.14,76.76
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,84.93,64.75
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,69.87,52.64
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,55.34,40.72
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,41.02,28.71
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,28.68,19.2
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,16.0,7.74
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,7.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,13.61,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,26.82,16.46
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,41.36,30.24
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,66.55,44.44
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,83.01,58.27
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,77.67,59.85
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,75.86,58.11
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,73.57,55.91
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,104.98,81.26
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,137.25,106.82
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,136.5,105.63
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,135.3,104.13
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,154.8,119.3
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,174.75,134.65
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,145.0,110.66
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,114.86,86.47
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,167.77,127.7
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,221.8,168.75
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,383.75,290.75
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,530.49,395.57
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,353.32,266.15
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,153.33,114.57
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,156.79,117.41
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,160.2,119.76
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,209.25,157.11
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,258.74,194.14
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,277.2,207.75
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,295.53,221.34
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,221.45,166.02
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,148.57,110.74
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,161.48,120.94
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,174.3,130.87
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,355.56,269.91
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,511.25,383.98
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,477.57,359.14
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,444.16,335.43
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,341.09,259.84
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,235.7,180.44
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,148.43,113.24
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,70.91,51.9
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,92.12,69.25
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,113.13,86.38
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,134.59,103.32
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,149.29,114.4
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,124.49,94.83
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,100.87,76.17
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,97.06,67.43
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,73.13,47.13
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,43.97,32.22
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,30.51,19.8
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,15.54,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,13.35,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,26.08,16.0
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,44.09,32.62
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,67.13,48.14
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,96.3,66.65
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,133.64,93.04
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,176.32,126.34
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,228.09,167.49
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,272.82,204.01
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,317.66,239.74
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,340.28,258.56
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,362.74,276.1
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,386.39,294.05
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,398.22,302.78
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,453.26,342.74
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,501.86,377.18
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,524.92,393.0
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,546.25,407.59
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,666.88,495.04
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,782.77,575.86
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,806.29,590.16
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,827.0,603.51
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,850.57,618.1
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,857.41,620.76
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,863.75,624.6
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,866.86,626.46
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,864.24,624.78
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,858.38,621.19
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,778.03,564.76
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,667.12,486.14
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,642.55,470.77
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,616.97,453.72
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,482.17,358.69
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,353.66,265.3
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,289.32,218.69
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,219.1,166.18
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,223.89,170.57
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,235.21,179.63
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,278.64,213.53
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,321.46,245.81
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,369.5,279.64
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,376.98,279.05
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,320.85,232.72
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,266.94,187.72
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,211.88,142.38
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,160.96,101.62
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,110.62,65.4
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,67.6,40.5
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,39.4,28.34
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.43,17.31
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,13.75,0.17
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,5.69,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,11.4,3.9
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,21.35,12.95
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,31.33,20.76
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,43.29,30.93
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,55.03,40.77
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,37.48,25.91
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,19.83,11.01
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,25.99,16.06
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,32.16,21.04
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,48.77,34.5
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,65.47,47.81
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,113.85,86.35
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,163.11,124.71
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,333.86,255.61
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,513.5,385.24
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,621.81,462.94
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,731.51,540.34
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,764.14,560.76
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,794.38,580.14
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,818.26,596.17
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,839.13,609.91
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,844.44,614.01
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,860.08,625.08
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,866.47,630.09
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,869.56,633.13
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,829.85,603.51
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,762.34,553.78
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,696.66,510.26
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,640.75,472.19
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,735.89,545.06
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,791.12,588.68
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,772.55,575.46
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,740.69,553.84
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,704.4,528.83
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,665.89,501.73
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,622.62,470.34
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,577.92,437.2
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,429.04,326.35
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,294.21,224.89
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,354.27,269.22
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,372.84,277.06
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,317.68,231.04
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,264.67,186.51
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,209.75,141.39
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,159.06,100.99
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,109.66,65.66
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,67.55,41.58
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,39.06,28.06
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,28.79,18.5
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.47,1.35
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.95,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,26.34,16.77
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,34.51,24.71
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,56.44,33.36
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,103.32,58.03
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,157.14,96.48
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,214.57,143.13
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,272.8,192.07
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,329.03,240.25
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,386.96,288.93
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,442.43,333.94
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,498.03,377.36
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,548.19,417.15
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,598.62,456.06
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,644.03,489.68
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,687.49,521.04
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,727.31,549.91
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,764.62,576.51
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,796.64,597.88
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,825.59,615.95
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,849.28,631.13
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,869.6,644.08
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,884.78,652.76
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,896.44,659.17
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,902.44,662.87
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,904.83,664.35
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,901.97,662.48
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,895.52,658.39
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,883.84,650.58
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,868.62,640.57
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,847.57,627.08
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,823.22,611.44
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,794.11,592.14
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,762.02,569.68
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,725.08,543.77
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,685.71,515.66
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,641.75,483.23
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,596.01,448.85
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,546.21,410.9
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,496.91,372.27
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,442.04,328.94
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,387.45,284.61
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,330.28,236.92
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,274.76,190.01
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,215.04,141.08
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,161.42,98.45
