Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,104.42,80.9
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,91.86,64.05
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,55.52,43.64
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.68,32.98
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.14,24.06
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.25,11.14
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,23.22,13.42
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,35.15,25.47
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,42.32,32.31
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,50.76,39.99
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,96.57,55.94
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,148.37,90.24
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,204.12,134.2
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,259.91,180.94
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,314.35,228.21
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,370.15,276.25
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,423.57,321.65
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,476.95,365.8
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,525.58,405.82
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,573.71,444.4
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,617.9,478.17
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,660.13,509.54
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,698.13,537.02
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,733.56,561.99
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,763.7,582.66
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,790.77,600.77
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,813.48,616.55
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,832.85,629.32
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,847.6,637.75
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,858.91,643.87
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,864.35,647.34
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,866.32,648.59
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,863.22,645.27
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,856.64,639.74
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,845.0,632.12
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,829.89,622.25
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,809.85,609.06
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,786.53,592.84
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,758.15,572.53
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,726.79,549.85
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,690.6,523.57
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,651.95,494.98
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,609.32,462.85
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,564.89,428.6
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,516.61,390.6
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,467.77,351.14
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,414.38,307.72
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,361.11,263.28
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,305.64,216.06
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,251.68,170.0
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,196.82,125.22
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,141.77,83.18
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,91.01,51.33
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,48.71,37.16
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,41.11,30.41
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,33.55,23.37
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,21.57,11.47
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,11.02,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,22.52,12.91
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.56,26.51
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,44.76,34.21
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,52.97,41.62
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,97.28,57.72
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,147.85,90.79
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,199.3,130.73
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,254.39,176.35
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,310.98,224.33
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,366.16,270.78
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,419.24,314.81
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,472.54,357.74
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,522.19,397.27
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,570.94,434.95
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,612.33,466.4
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,654.6,497.58
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,692.7,525.89
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,728.38,551.93
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,758.93,572.8
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,786.54,591.21
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,809.16,606.83
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,828.52,619.69
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,844.13,628.66
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,856.42,635.42
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,861.76,638.8
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,863.68,640.02
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,861.4,637.26
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,855.69,632.32
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,844.16,624.82
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,829.2,615.1
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,809.65,602.07
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,786.77,586.16
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,758.53,566.12
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,727.34,543.73
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,691.56,517.93
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,653.25,489.79
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,610.73,458.63
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,566.42,425.32
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,517.92,387.35
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,468.9,347.98
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,415.55,304.8
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,362.32,260.69
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,307.06,214.0
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,252.95,168.24
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,194.43,121.29
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,142.21,82.33
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,90.77,50.67
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,48.87,36.82
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,41.61,30.46
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,34.42,23.83
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.84,12.49
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,11.02,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.16,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,22.92,13.22
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,33.76,23.79
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,41.02,30.54
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,48.31,37.03
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,93.09,51.94
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,148.1,87.45
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,201.07,128.04
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,256.74,173.58
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,310.36,218.88
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,365.16,264.72
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,417.99,307.67
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,470.36,348.78
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,517.86,385.46
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,564.65,420.34
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,607.52,451.51
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,648.19,480.17
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,685.12,506.48
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,719.52,530.49
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,748.49,549.27
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,774.3,565.56
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,795.64,579.77
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,813.69,591.36
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,827.56,599.22
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,838.11,605.0
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,843.36,608.64
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,845.24,610.23
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,841.79,608.91
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,834.99,605.5
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,778.07,564.21
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,701.18,508.54
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,674.13,491.15
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,645.57,472.15
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,690.45,507.13
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,705.47,520.54
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,639.93,472.19
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,568.07,419.86
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,483.66,359.15
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,415.26,309.25
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,401.26,298.88
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,381.01,282.71
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,336.49,248.88
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,293.21,215.5
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,248.89,180.78
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,207.04,147.97
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,169.11,118.55
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,132.64,91.21
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,96.6,66.42
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,65.39,50.62
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,51.38,38.54
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,37.02,25.84
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,23.52,13.02
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,6.29,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.24,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,24.45,14.7
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.97,25.86
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,44.23,33.51
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,52.42,40.82
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,94.6,55.02
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,145.01,86.87
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,196.57,126.2
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,254.36,173.35
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,307.88,218.76
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,362.84,265.18
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,415.25,308.44
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,467.94,350.75
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,517.38,389.64
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,563.61,424.99
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,607.41,457.48
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,649.51,487.77
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,687.28,515.11
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,722.54,540.1
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,752.83,560.08
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,780.18,577.6
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,802.61,592.57
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,821.73,604.7
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,837.29,612.99
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,849.54,619.1
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,854.95,622.0
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,856.87,622.76
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,854.11,620.56
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,847.84,616.2
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,836.11,608.81
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,820.88,599.23
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,800.35,584.99
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,776.53,567.77
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,748.77,549.17
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,718.01,528.15
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,681.74,502.84
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,643.16,475.33
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,600.83,445.57
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,556.66,413.42
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,508.18,376.38
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,458.92,337.59
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,406.67,295.73
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,354.28,252.67
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,298.98,206.47
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,245.39,161.7
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,191.3,118.59
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,136.76,78.27
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,86.63,48.4
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,48.8,36.62
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,41.59,30.33
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,34.42,23.77
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,23.3,13.1
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,12.18,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,5.9,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,6.29,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.14,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,25.66,15.72
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,39.1,28.48
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,49.15,37.76
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,59.12,46.71
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,99.09,62.52
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,145.28,91.91
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,192.38,127.29
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,243.74,168.79
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,294.55,211.85
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,347.12,256.4
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,397.28,298.79
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,447.6,340.52
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,495.66,379.14
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,541.78,415.28
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,583.52,447.35
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,623.39,477.21
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,659.24,503.2
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,692.91,526.99
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,721.64,546.86
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,747.54,564.35
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,769.19,579.78
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,787.84,592.96
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,795.34,598.04
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,812.99,609.08
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,817.58,611.76
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,818.96,612.38
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,709.32,529.38
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,561.4,417.15
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,352.58,265.22
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,131.79,97.16
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,465.93,357.5
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,740.2,556.14
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,713.16,535.22
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,683.45,513.64
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,653.41,491.14
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,615.35,462.64
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,574.47,432.46
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,532.15,400.46
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,471.89,353.93
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,413.45,308.67
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,380.85,281.24
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,337.14,243.74
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,285.82,200.54
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,235.34,158.09
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,184.33,117.5
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,136.96,82.8
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,90.28,54.43
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,55.48,42.2
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,46.77,34.63
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,35.76,24.81
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,24.82,14.32
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,14.1,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,7.47,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.27,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.03,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.17,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.32,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,75.31,56.3
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,144.09,111.53
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,148.56,115.25
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,152.04,118.06
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,121.5,93.13
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,89.36,66.95
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,143.33,109.89
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,198.28,152.94
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,221.43,170.64
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,244.97,188.58
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,149.32,113.62
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,52.67,36.72
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,80.71,58.97
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,108.89,81.0
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,78.17,56.66
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,47.43,32.24
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,181.91,138.08
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,328.61,249.67
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,261.34,198.37
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,204.19,154.72
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,149.17,112.18
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,94.45,69.32
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,359.8,276.53
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,616.15,463.68
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,599.44,450.77
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,581.0,438.02
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,358.84,275.11
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,140.71,106.36
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,146.08,111.05
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,151.34,115.39
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,238.67,184.46
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,317.05,245.43
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,197.02,152.25
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,80.16,59.54
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,125.19,96.15
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,167.55,130.4
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,163.14,126.51
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,154.85,119.25
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,131.24,100.63
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,108.59,82.88
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,86.52,65.75
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,67.08,53.02
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,52.26,39.93
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,36.26,25.61
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,21.87,12.22
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,6.83,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,7.08,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,13.82,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,29.59,18.9
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,45.35,33.52
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,59.69,46.46
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,74.01,59.08
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,95.21,71.53
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,120.58,90.05
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,159.38,116.78
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,210.6,154.53
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,253.79,188.96
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,300.43,226.3
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,323.12,246.67
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,333.44,256.05
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,382.18,293.3
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,428.81,328.5
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,518.76,397.01
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,618.54,472.36
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,655.26,498.72
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,690.11,523.26
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,717.6,542.35
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,747.39,562.59
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,769.5,577.86
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,788.68,590.84
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,736.38,547.57
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,660.69,488.04
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,752.63,558.09
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,817.65,607.85
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,816.04,604.71
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,811.23,599.83
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,800.42,591.93
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,786.39,581.65
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,643.83,476.14
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,478.34,352.54
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,607.72,451.45
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,690.02,513.23
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,655.64,487.57
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,618.85,460.28
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,581.11,431.55
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,537.61,398.11
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,490.74,361.55
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,443.0,323.47
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,392.16,282.76
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,341.53,241.32
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,285.87,195.26
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,234.09,152.38
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,181.86,111.57
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,132.92,76.63
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,84.94,49.26
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,52.82,39.58
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,45.09,32.93
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,37.34,25.97
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.09,13.81
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,12.95,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,6.69,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,7.08,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,13.85,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,30.56,19.63
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,47.14,34.81
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,58.98,45.48
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,70.09,55.21
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,96.81,68.83
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,109.55,82.58
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,158.35,109.48
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,241.37,165.14
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,289.88,204.65
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,340.46,245.86
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,389.13,285.13
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,439.31,324.79
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,485.51,361.43
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,531.18,396.83
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,572.95,427.95
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,613.58,457.51
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,648.91,483.57
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,682.12,507.7
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,711.23,527.56
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,737.73,545.26
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,758.5,559.87
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,776.27,572.31
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,789.15,580.32
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,798.82,586.07
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,803.66,589.55
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,805.38,590.9
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,801.77,588.53
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,795.08,584.06
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,783.62,576.22
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,769.1,566.22
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,748.47,552.02
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,725.17,535.81
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,698.57,517.04
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,669.47,496.23
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,633.76,470.32
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,598.45,444.23
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,558.27,415.01
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,516.9,384.22
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,469.97,347.92
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,423.89,311.65
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,375.61,273.57
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,328.31,235.58
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,274.87,192.81
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,228.93,156.28
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,182.07,120.39
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,139.17,89.95
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,98.28,65.81
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,72.42,56.22
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,58.16,43.95
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,43.71,31.22
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,27.71,16.74
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,11.45,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,27.71,17.48
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,42.34,30.87
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,53.84,41.25
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,65.16,51.19
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,97.5,63.22
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,142.08,90.62
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,188.09,124.87
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,236.95,164.04
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,288.67,206.49
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,338.79,247.75
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,386.43,287.11
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,433.5,325.15
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,478.77,360.71
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,523.81,395.22
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,563.01,424.51
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,599.74,451.19
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,634.96,476.0
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,668.51,498.98
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,695.69,517.14
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,720.12,533.0
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,741.29,547.45
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,759.87,559.94
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,780.8,574.59
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,795.67,585.08
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,800.32,587.81
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,801.97,588.5
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,723.83,528.62
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,614.43,447.2
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,607.89,443.18
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,599.93,437.66
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,576.34,421.0
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,544.81,398.9
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,516.36,378.85
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,487.75,358.57
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,555.98,409.78
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,595.16,438.3
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,519.16,382.49
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,448.96,331.22
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,393.79,290.87
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,343.15,253.55
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,292.98,216.62
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,250.49,185.17
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,248.71,178.52
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,228.64,155.63
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,181.72,119.85
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,138.81,89.66
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,97.4,65.18
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,70.87,54.9
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,57.71,43.58
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,43.84,31.36
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,27.51,16.68
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,11.01,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,7.47,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,14.58,0.94
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,29.73,19.16
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,44.42,32.56
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,59.77,46.2
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,74.72,59.2
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,99.4,69.74
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,133.78,91.54
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,146.75,106.8
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,142.3,108.79
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,91.4,68.21
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,33.73,21.86
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,61.59,44.21
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,89.34,66.04
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,67.14,48.19
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,44.7,30.22
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,188.75,142.83
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,334.65,251.29
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,371.51,277.27
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,409.42,304.14
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,428.0,316.21
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,446.29,328.04
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,469.86,344.25
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,485.09,354.58
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,495.35,360.99
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,504.92,366.95
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,601.61,436.38
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,695.6,501.68
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,742.71,536.25
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,781.78,565.58
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,769.82,557.65
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,754.94,548.15
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,735.93,535.8
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,714.15,521.42
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,686.72,502.61
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,657.01,481.98
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,621.26,456.63
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,584.61,430.25
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,545.18,402.18
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,504.82,372.76
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,426.07,315.04
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,357.42,264.95
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,307.49,228.08
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,259.17,192.18
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,250.88,180.55
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,226.75,154.88
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,180.6,119.75
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,138.35,90.13
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,97.56,66.18
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,72.63,56.82
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,58.97,45.04
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,45.14,32.79
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,29.45,18.5
