Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,13.64,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,7.08,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.29,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,12.51,0.73
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,31.28,20.75
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,49.35,37.27
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,66.4,52.56
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,83.13,67.24
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,111.4,80.5
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,150.41,105.82
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,190.2,134.72
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,233.82,168.35
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,279.53,204.65
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,325.64,241.29
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,322.15,242.66
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,302.59,229.71
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,392.76,296.75
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,500.48,375.99
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,539.84,404.18
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,579.05,431.95
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,614.31,455.99
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,646.78,477.48
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,676.15,496.74
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,703.9,514.51
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,665.17,484.8
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,611.84,445.1
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,625.41,453.57
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,637.66,460.56
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,612.64,442.29
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,578.83,418.33
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,531.03,384.98
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,474.23,345.08
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,543.37,395.26
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,608.01,440.52
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,546.22,397.02
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,493.0,359.72
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,512.92,375.23
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,535.02,391.36
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,566.16,414.69
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,580.68,425.41
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,541.61,397.47
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,501.78,368.73
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,454.96,333.88
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,411.39,300.61
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,364.97,264.53
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,319.76,228.87
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,272.61,191.69
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,227.86,156.6
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,182.87,122.96
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,141.27,94.05
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,101.76,70.51
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,76.47,59.82
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,61.8,47.25
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,46.89,34.14
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,29.82,18.83
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,12.47,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,14.47,2.32
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,30.31,19.77
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,45.77,33.76
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,61.48,47.69
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,76.92,61.08
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,99.04,71.5
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,130.58,92.22
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,161.21,116.71
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,188.59,139.37
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,209.2,156.97
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,223.73,169.36
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,246.19,186.4
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,268.07,202.61
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,279.55,211.09
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,289.55,218.26
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,288.15,216.45
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,285.29,213.53
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,327.16,244.47
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,370.22,275.69
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,342.87,255.02
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,313.91,233.45
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,275.11,204.77
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,243.46,181.23
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,244.35,181.78
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,245.12,182.09
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,185.04,137.53
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,124.99,92.26
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,100.68,73.64
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,76.41,54.77
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,55.28,38.35
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,34.19,21.74
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,43.88,29.5
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.57,37.23
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,68.3,49.05
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,82.98,60.86
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,79.8,58.42
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,76.62,56.02
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,46.3,31.91
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,16.14,7.55
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,32.68,21.11
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,49.24,34.7
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,39.93,27.19
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,30.65,19.68
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,34.85,23.24
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,39.06,26.83
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,33.64,22.49
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,28.25,18.11
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,59.11,41.41
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,78.63,63.06
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,63.19,49.5
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,47.45,35.4
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,30.95,20.24
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,13.92,0.24
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,1.22
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,27.32,17.85
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,42.68,32.09
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,57.98,46.1
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,73.32,59.92
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,94.92,72.93
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,125.15,94.52
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,143.39,110.38
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,157.11,122.94
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,182.33,143.19
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,208.33,163.93
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,235.93,185.44
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,264.31,207.32
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,313.31,244.76
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,361.63,281.19
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,390.36,302.32
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,419.09,323.2
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,407.57,313.22
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,385.81,295.55
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,463.75,353.65
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,538.02,407.49
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,461.49,349.78
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,371.81,281.98
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,329.24,250.3
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,278.11,211.66
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,290.23,220.91
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,302.17,229.83
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,302.04,229.21
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,301.69,228.51
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,302.69,229.36
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,311.5,236.08
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,263.96,200.43
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,224.75,170.88
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,324.47,247.47
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,421.2,319.36
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,418.42,317.38
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,413.43,314.1
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,380.69,290.46
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,348.53,267.05
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,301.14,231.35
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,260.79,200.79
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,255.71,196.32
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,243.15,185.32
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,123.07,92.22
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.1,0.0
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,4.95,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,3.8,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.04,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,1.89,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.51,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.75,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.51,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,10.65,1.0
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,24.62,15.28
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,38.07,27.57
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,53.72,41.64
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,69.24,55.41
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,80.61,62.22
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,92.06,71.66
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,108.18,84.37
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,124.93,97.43
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,148.36,115.62
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,173.87,135.35
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,130.66,100.52
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,85.51,64.01
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,98.25,74.11
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,111.06,84.14
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,128.91,97.97
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,147.11,111.94
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,170.43,129.75
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,193.99,147.55
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,208.2,157.93
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,222.46,168.29
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,298.11,225.41
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,368.93,277.6
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,388.11,290.68
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,407.13,303.7
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,432.32,322.13
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,457.09,340.17
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,416.31,309.81
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,375.28,279.35
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,352.36,262.89
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,329.38,246.22
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,351.05,262.77
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,371.8,278.47
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,362.49,271.94
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,352.78,265.19
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,340.9,256.83
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,328.55,248.04
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,356.5,270.07
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,373.16,283.04
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,353.47,267.92
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,331.14,250.34
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,314.67,236.34
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,288.19,213.42
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,239.55,175.75
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,196.77,143.36
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,171.13,116.03
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,127.44,76.99
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,81.91,52.17
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,57.6,44.43
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,49.37,37.22
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,38.83,27.77
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.41,17.28
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.01,2.82
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.29
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,21.38,12.62
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,33.38,23.6
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,47.83,36.57
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,62.13,49.2
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,50.61,37.1
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,36.71,25.27
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,61.07,45.41
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,84.58,64.49
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,95.34,72.86
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,106.16,81.2
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,192.75,148.68
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,287.88,221.47
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,235.77,181.45
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,177.65,136.14
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,152.93,116.36
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,127.59,96.07
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,167.81,127.41
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,208.52,158.67
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,276.4,209.91
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,340.51,257.15
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,324.84,244.95
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,300.85,226.82
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,353.49,266.05
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,398.65,299.04
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,490.9,367.12
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,574.39,427.22
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,604.16,447.69
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,626.03,462.79
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,695.57,516.27
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,742.44,553.03
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,723.42,539.22
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,701.66,523.82
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,675.71,505.31
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,647.31,484.79
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,614.94,461.32
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,580.29,435.68
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,540.96,405.87
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,499.88,374.12
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,404.26,302.9
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,321.36,242.19
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,305.62,229.25
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,280.72,208.02
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,240.1,175.62
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,201.0,144.58
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,164.25,116.27
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,129.3,90.85
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,95.71,69.32
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,73.94,58.27
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,59.63,45.88
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,44.96,32.9
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,30.75,20.03
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,16.02,3.46
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.96,3.15
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,28.41,18.81
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,43.41,32.64
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,58.0,45.96
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,72.65,59.1
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,89.69,69.82
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,109.25,85.06
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,139.42,107.88
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,174.74,134.93
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,230.58,173.55
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,307.1,230.72
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,297.91,229.51
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,265.16,207.03
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,247.53,193.11
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,222.97,173.37
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,207.99,161.08
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,192.22,148.17
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,200.93,154.79
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,209.69,161.4
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,189.76,145.37
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,169.51,129.18
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,178.08,135.53
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,186.65,141.79
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,303.42,230.72
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,416.12,313.38
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,417.76,314.13
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,418.91,315.02
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,293.04,221.28
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,162.98,122.11
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,203.41,153.41
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,243.63,183.96
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,338.08,255.48
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,423.88,318.9
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,309.65,234.61
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,193.72,146.93
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,237.21,180.93
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,274.89,209.93
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,249.15,190.88
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,220.74,169.7
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,151.06,115.56
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,82.44,61.27
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,126.51,96.91
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,167.73,130.0
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,138.83,107.43
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,111.42,86.04
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,97.07,74.83
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,82.91,63.57
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,77.79,55.79
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,64.82,51.1
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,54.77,42.26
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,44.6,33.04
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,31.38,20.9
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,18.12,5.43
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,9.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,9.88,2.83
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,16.0,8.05
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,11.25
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,23.69,14.42
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,26.78,16.96
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,29.89,19.48
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,40.71,28.43
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,51.58,37.34
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,52.02,37.58
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,52.46,37.84
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,81.45,61.39
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,110.39,84.54
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,122.15,93.81
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,134.09,103.19
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,203.17,157.23
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,273.0,209.92
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,357.66,273.39
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,437.34,331.38
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,613.88,463.16
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,766.24,571.27
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,718.98,532.16
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,659.48,486.59
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,653.36,481.91
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,645.59,475.58
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,482.57,360.15
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,320.3,240.85
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,283.49,214.1
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,254.43,192.27
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,245.0,185.49
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,235.54,178.59
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,234.97,178.09
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,234.15,177.4
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,213.17,161.82
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,192.48,146.4
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,192.7,146.97
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,192.38,147.04
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,179.93,137.98
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,167.31,128.68
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,193.92,145.17
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,202.85,145.98
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,165.24,116.68
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,129.05,90.32
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,89.0,62.14
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,58.27,45.39
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,50.47,38.54
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.29,29.36
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,28.88,18.86
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,17.49,5.59
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,9.83,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,18.97,7.98
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.35,20.65
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.74,31.26
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.82,21.8
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,21.33,13.37
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,35.16,24.27
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,49.06,35.82
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,75.34,57.43
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,101.26,78.27
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,117.55,90.85
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,134.23,103.63
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,173.28,133.67
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,215.87,165.95
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,250.28,191.52
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,286.08,217.84
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,291.39,221.13
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,295.69,223.71
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,369.92,278.94
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,453.82,339.77
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,588.69,439.49
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,711.51,528.17
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,732.09,541.55
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,749.64,553.59
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,763.41,562.4
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,774.18,569.1
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,779.25,572.48
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,781.31,573.83
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,777.8,570.29
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,771.32,564.76
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,761.02,557.75
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,747.59,548.57
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,728.22,535.25
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,705.94,519.8
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,680.08,501.69
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,651.54,481.41
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,618.96,458.21
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,584.01,432.75
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,547.43,405.4
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,505.74,373.66
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,460.51,338.52
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,414.69,301.99
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,366.26,263.12
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,318.08,223.61
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,265.03,179.88
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,216.55,140.19
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,167.29,102.33
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,121.15,71.1
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,76.44,48.84
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,57.49,43.97
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,49.67,37.29
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.62,28.42
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,28.9,18.65
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.23,6.41
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,9.44,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,9.44,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,18.33,7.43
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,35.48,24.44
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,52.45,39.79
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,45.51,34.11
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,36.7,26.49
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,72.44,54.42
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,107.59,81.92
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,87.88,65.96
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,62.26,45.48
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,160.71,119.83
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,272.76,204.1
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,302.71,227.94
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,327.19,247.16
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,361.22,273.2
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,399.71,302.13
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,428.94,323.28
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,458.24,344.2
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,390.85,294.15
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,313.27,235.5
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,424.53,318.05
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,533.74,395.99
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,553.57,409.59
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,567.19,419.33
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,597.87,439.77
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,627.47,459.09
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,640.39,468.14
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,651.83,476.24
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,561.53,411.72
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,469.72,345.26
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,612.38,451.81
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,726.93,534.18
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,625.61,460.07
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,518.36,381.84
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,589.68,436.48
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,636.0,471.2
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,515.52,383.12
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,400.44,298.42
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,451.02,336.57
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,484.47,359.43
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,442.66,327.12
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,400.7,294.39
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,336.53,246.76
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,279.01,204.53
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,253.97,181.87
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,223.69,154.56
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,179.93,121.88
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,139.69,94.45
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,101.9,73.14
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,82.59,65.14
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,67.55,52.28
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,52.23,38.86
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,34.84,23.43
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,16.89,5.79
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,9.83,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,18.98,8.06
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,34.25,23.32
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,49.36,36.98
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,61.7,47.95
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,74.23,58.8
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,96.0,70.27
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,128.6,91.69
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,161.25,116.7
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,191.83,141.28
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,235.14,173.4
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,284.49,210.91
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,295.72,222.75
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,293.59,222.89
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,385.97,290.84
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,494.08,370.84
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,533.43,400.13
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,571.45,428.0
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,407.89,309.03
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,200.43,150.5
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,192.65,144.59
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,184.73,138.17
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,227.42,170.44
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,270.4,202.45
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,249.92,186.59
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,229.21,170.74
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,248.24,185.01
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,267.15,199.06
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,254.5,189.66
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,241.71,180.22
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,421.37,315.16
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,587.1,434.01
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,648.16,479.56
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,686.35,508.73
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,444.3,333.55
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,194.18,144.22
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,194.57,145.16
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,194.85,145.6
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,203.31,152.6
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,211.23,159.2
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,273.07,205.95
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,317.9,238.23
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,190.71,142.56
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,69.31,49.93
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,137.44,101.02
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,188.3,136.92
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,166.69,114.42
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,129.0,82.16
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,89.61,62.03
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,73.09,57.08
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,61.47,47.13
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,49.64,36.69
