Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,34.32,22.99
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,18.82,7.41
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,10.62,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.33,9.23
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,32.96,22.26
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,45.5,33.67
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,54.95,42.14
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,64.29,50.24
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,93.68,67.64
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,121.83,90.27
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,114.56,85.61
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,98.32,74.45
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,86.77,64.89
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,74.64,54.91
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,81.57,60.15
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,88.53,65.37
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,94.76,70.11
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,101.03,74.86
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,177.29,133.97
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,258.8,195.61
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,271.3,204.62
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,283.75,213.74
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,294.57,221.16
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,305.16,228.37
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,200.53,149.63
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,101.22,73.42
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,111.35,81.18
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,121.53,88.84
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,266.39,198.88
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,408.19,302.95
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,259.6,193.26
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,108.33,78.53
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,252.55,188.72
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,392.36,291.89
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,412.03,305.74
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,430.31,318.8
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,552.73,411.71
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,635.7,473.21
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,558.92,415.17
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,484.42,359.58
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,498.36,370.82
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,491.24,364.64
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,447.38,329.91
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,403.33,294.49
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,329.79,240.44
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,272.23,200.05
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,235.69,170.9
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,199.19,141.79
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,163.27,114.68
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,129.2,90.55
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,96.87,70.6
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,78.14,61.13
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,64.41,49.43
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,49.28,36.25
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,34.21,22.87
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,18.96,7.81
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,10.62,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,20.35,9.36
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,35.87,24.62
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,51.23,38.44
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,62.47,48.43
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,73.93,58.32
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,93.91,68.14
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,128.6,89.25
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,167.44,117.9
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,206.68,148.69
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,243.83,178.46
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,281.77,209.08
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,318.23,238.05
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,354.97,266.84
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,390.57,294.3
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,425.2,320.41
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,377.24,284.76
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,316.6,238.4
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,396.55,298.26
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,475.75,356.42
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,375.32,281.82
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,255.39,191.23
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,261.45,195.52
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,273.54,204.08
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,393.6,293.37
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,506.55,374.76
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,509.86,376.24
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,512.12,377.37
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,416.28,307.97
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,326.77,242.08
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,360.5,267.28
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,393.41,291.41
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,381.25,282.58
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,368.85,273.7
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,419.08,311.93
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,458.72,341.92
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,481.41,359.05
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,492.7,367.41
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,396.97,296.81
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,310.87,233.13
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,321.73,241.06
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,322.65,240.51
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,276.57,206.25
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,234.5,175.16
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,179.83,134.52
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,133.77,100.78
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,116.08,87.55
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,99.11,74.71
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,81.69,61.08
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,65.55,50.46
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,50.65,37.74
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,35.56,24.65
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,22.53,13.15
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,9.11,0.92
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.54
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,18.67,10.08
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,29.04,19.31
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,41.17,29.95
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,52.93,40.09
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,47.13,33.34
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,40.56,27.85
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,69.16,51.02
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,96.85,73.02
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,71.87,52.65
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,45.31,31.09
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,28.0,16.98
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,10.73,2.99
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,61.94,43.89
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,112.95,83.97
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,120.09,89.14
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,127.37,94.45
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,132.92,98.59
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,138.53,102.78
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,141.15,104.68
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,143.77,106.6
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,192.75,144.0
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,242.06,181.13
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,262.81,196.11
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,283.54,211.01
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,340.17,252.88
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,390.05,289.22
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,356.0,264.12
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,321.72,238.94
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,340.79,253.23
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,359.32,266.96
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,325.62,241.78
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,292.18,216.86
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,306.01,227.43
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,319.01,237.25
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,267.21,199.01
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,213.1,158.72
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,185.79,138.39
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,158.88,118.14
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,185.56,138.82
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,211.76,158.92
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,215.51,161.75
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,215.94,161.7
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,196.03,145.79
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,175.08,128.93
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,147.99,108.65
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,122.99,90.5
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,98.36,73.35
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,80.22,62.63
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,64.46,49.28
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,48.49,35.46
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,32.9,21.76
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,16.79,6.67
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,3.8,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,5.32,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,31.35,20.09
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,57.61,41.35
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,32.55,20.87
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,7.64,0.56
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,69.89,50.71
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,131.18,99.13
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,130.8,98.51
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,130.37,97.94
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,219.73,167.19
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,309.21,235.09
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,366.96,278.26
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,432.46,326.7
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,500.58,377.27
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,577.28,433.32
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,486.81,365.79
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,388.77,291.86
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,496.94,372.32
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,604.8,449.65
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,632.09,469.35
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,658.08,488.73
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,521.65,389.07
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,383.24,285.3
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,398.45,297.18
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,412.93,308.16
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,565.14,424.78
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,679.66,510.36
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,589.36,440.86
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,493.05,367.64
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,447.78,334.48
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,404.37,302.4
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,410.0,307.27
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,413.15,309.44
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,336.4,252.11
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,268.99,202.17
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,151.49,113.14
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,35.28,22.74
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,115.91,84.91
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,179.81,132.42
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,151.82,111.61
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,126.69,93.72
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,101.42,76.13
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,83.08,65.31
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,66.52,51.25
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,49.72,36.68
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,32.95,21.93
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,15.26,5.75
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,1.97,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,3.78,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,8.34,1.38
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,12.91,5.46
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,18.64,10.53
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,24.39,15.56
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,21.34,12.11
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,18.29,9.54
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,30.96,19.9
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,43.69,30.17
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,82.79,61.74
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,121.02,92.15
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,132.88,101.01
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,145.02,110.06
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,191.48,145.75
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,241.66,183.78
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,159.74,120.01
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,77.4,55.46
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,118.31,87.37
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,159.62,119.19
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,165.34,123.18
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,171.1,127.24
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,237.5,177.46
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,310.73,231.82
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,257.39,191.39
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,210.01,155.5
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,219.99,162.94
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,229.83,170.18
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,249.26,184.53
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,268.49,198.62
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,250.15,184.88
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,231.79,171.2
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,282.68,208.81
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,327.47,241.1
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,350.83,257.81
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,372.57,273.11
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,420.05,307.11
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,459.6,334.04
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,442.28,321.0
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,421.59,305.55
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,372.12,269.85
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,323.7,235.01
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,331.02,235.77
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,309.68,211.87
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,260.69,172.27
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,212.0,133.4
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,163.54,97.67
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,118.07,68.51
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,73.48,48.29
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,58.25,44.24
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,51.21,38.25
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,44.11,31.96
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.58,20.85
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.26,10.47
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,12.98,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,24.41,12.92
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,38.55,26.95
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,52.66,39.71
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,50.87,38.46
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,51.59,39.1
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,72.8,52.11
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,128.13,81.43
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,150.54,104.9
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,146.11,110.81
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,129.33,97.74
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,108.2,81.13
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,167.46,126.71
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,230.11,174.12
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,238.16,179.99
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,245.35,185.21
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,346.31,260.51
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,455.88,340.5
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,545.88,407.58
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,641.26,478.26
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,668.96,497.27
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,694.14,514.45
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,714.29,528.7
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,731.51,540.71
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,745.06,549.05
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,743.58,547.29
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,747.6,549.99
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,748.91,550.73
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,746.2,548.83
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,740.79,545.03
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,730.69,537.93
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,728.16,535.68
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,709.43,522.45
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,687.78,507.1
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,662.13,488.7
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,633.93,468.21
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,599.95,443.15
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,564.62,416.72
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,526.79,388.73
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,486.85,358.5
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,443.25,324.18
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,399.13,288.77
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,353.01,251.79
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,307.37,214.61
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,259.72,175.63
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,213.79,138.77
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,167.47,104.29
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,124.42,76.39
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,79.93,54.59
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,65.02,50.0
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,56.33,42.61
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,47.56,34.89
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,35.43,24.01
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,23.26,12.08
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,11.02,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,21.11,10.51
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,36.26,25.05
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,51.24,38.5
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,64.63,50.41
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,76.46,60.72
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,84.25,61.23
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,123.12,78.09
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,153.7,107.26
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,159.33,120.37
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,145.58,110.52
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,126.38,96.1
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,193.91,147.61
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,265.65,201.51
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,324.33,245.05
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,386.6,291.24
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,407.33,306.06
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,426.1,319.17
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,422.88,316.46
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,416.26,311.08
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,433.3,322.72
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,449.83,333.79
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,412.42,306.1
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,378.45,280.85
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,423.75,313.43
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,469.32,345.44
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,623.66,460.76
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,740.1,546.17
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,737.68,543.63
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,732.61,540.02
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,723.34,533.28
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,721.39,531.21
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,703.43,518.27
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,682.66,503.33
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,657.2,484.78
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,629.21,464.2
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,598.05,441.15
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,564.29,415.8
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,526.31,387.48
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,486.86,357.39
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,400.56,294.25
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,330.6,244.55
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,330.04,239.42
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,305.03,212.38
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,257.04,173.14
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,210.92,136.18
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,164.34,101.36
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,120.86,73.21
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,79.5,54.62
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,64.39,49.67
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,56.03,42.54
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,47.6,35.1
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,35.78,24.46
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,23.95,12.85
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,12.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,5.32,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,7.61,0.74
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,11.05,3.58
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,14.5,6.4
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,58.42,42.35
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,101.51,76.54
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,209.71,157.2
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,329.35,243.35
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,396.97,291.67
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,478.91,352.1
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,518.25,382.37
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,556.12,411.25
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,589.72,437.19
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,621.5,461.49
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,648.14,480.83
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,672.07,497.95
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,693.28,513.13
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,711.86,526.33
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,723.86,536.06
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,739.68,548.24
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,745.56,551.48
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,748.54,552.66
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,746.69,551.12
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,730.25,539.9
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,721.41,533.23
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,709.6,524.35
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,694.37,513.09
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,675.97,499.52
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,651.81,481.71
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,630.9,465.77
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,599.49,441.8
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,565.66,415.8
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,527.18,386.81
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,487.16,356.05
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,444.66,322.91
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,400.9,287.95
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,354.29,250.33
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,307.82,212.17
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,255.67,169.75
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,208.08,131.5
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,160.31,95.82
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,115.38,66.97
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,73.58,49.4
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,63.0,48.28
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,53.05,39.83
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.17,32.91
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.27,23.17
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,23.36,12.56
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,16.03,6.77
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,31.37,21.04
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,46.34,34.47
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,61.62,47.93
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,75.36,59.78
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,91.36,73.42
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,111.82,85.13
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,129.71,98.75
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,147.47,112.43
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,176.02,134.21
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,206.51,157.48
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,216.03,164.87
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,223.81,170.69
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,167.63,127.24
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,105.54,78.59
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,202.42,153.7
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,299.49,226.55
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,269.69,203.19
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,234.27,175.88
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,179.04,133.61
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,122.98,90.36
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,91.54,66.05
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,59.92,41.4
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,63.86,44.46
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,67.8,47.51
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,60.82,42.06
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,53.81,36.59
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,47.17,31.41
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,40.52,26.21
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,43.61,28.65
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.69,31.08
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,55.21,37.78
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,63.71,44.46
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,50.43,34.19
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,37.16,23.84
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,50.32,34.37
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,63.48,44.94
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,57.19,40.13
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,50.92,35.3
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,73.75,53.67
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,96.08,71.62
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,93.99,70.29
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,91.87,68.97
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,101.8,77.22
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,111.07,84.97
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,96.97,73.87
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,83.01,62.77
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,68.88,51.38
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,55.12,42.14
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,43.03,31.72
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,30.58,20.79
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,19.44,10.88
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,8.34,0.95
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.16,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,23.81,12.88
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,37.94,26.64
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,51.99,39.35
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.11,48.35
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,72.21,57.03
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,72.66,57.34
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,75.31,56.69
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,127.17,92.49
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,195.9,140.41
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,240.5,169.0
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,302.6,213.12
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,347.52,248.93
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,392.93,284.49
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,435.71,318.23
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,478.15,351.01
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,465.3,343.58
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,425.18,314.89
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,374.18,278.32
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,311.21,232.02
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,220.36,164.7
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,124.39,91.72
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,206.09,154.11
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,288.31,214.67
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,446.25,329.69
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,597.44,434.05
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,632.64,457.51
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,666.67,481.03
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,626.4,451.56
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,585.01,421.85
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,459.44,335.29
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,332.64,244.86
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,523.62,387.73
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,676.82,495.17
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,603.2,440.8
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,527.41,386.43
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,555.03,408.9
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,559.87,413.29
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,493.37,364.18
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,430.21,318.3
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,293.85,219.43
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,171.65,129.24
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,129.21,96.94
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,87.4,64.47
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,54.16,38.17
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,20.63,11.17
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,17.93,9.06
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,15.24,6.93
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,12.93,5.06
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,10.64,3.55
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,8.35,1.57
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.06,0.0
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,3.78,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.51,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
