Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.1,2.12
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,13.67,6.24
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,19.41,11.35
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,25.16,16.42
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,32.47,22.77
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,39.79,27.6
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,45.21,31.98
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,50.65,36.32
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,128.22,97.9
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,207.22,159.39
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,233.37,179.23
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,260.12,199.45
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,295.65,226.37
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,336.03,256.81
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,340.88,259.9
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,346.79,263.65
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,368.08,279.32
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,389.29,294.78
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,368.44,278.33
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,345.67,260.52
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,500.79,376.76
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,654.81,487.0
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,590.67,437.62
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,520.81,384.99
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,646.53,479.58
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,742.21,549.57
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,613.64,453.07
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,449.7,330.97
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,605.05,447.76
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,718.33,528.9
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,633.29,464.5
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,538.59,394.64
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,529.28,389.5
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,517.76,381.98
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,516.45,381.96
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,513.23,379.87
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,510.82,377.68
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,487.29,358.63
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,444.94,325.02
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,400.36,288.99
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,352.71,250.34
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,305.03,210.94
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,256.3,170.25
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,208.28,130.91
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,159.68,94.2
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,109.24,61.11
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,63.81,41.82
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,51.46,38.99
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,45.63,33.99
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,39.78,28.77
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,30.93,20.75
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,22.03,12.07
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,11.02,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,21.21,11.12
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,35.14,24.61
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,48.87,37.15
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,64.31,50.89
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,79.38,63.99
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,64.68,51.13
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,98.21,53.19
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,146.06,83.28
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,195.91,121.3
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,250.6,174.23
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,280.26,205.77
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,301.29,225.92
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,310.43,235.43
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,367.43,277.52
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,433.59,326.38
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,454.4,342.17
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,474.6,357.01
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,551.3,415.36
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,625.73,472.31
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,592.55,444.39
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,521.8,388.83
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,625.79,468.68
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,716.48,537.46
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,728.12,545.1
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,736.05,550.55
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,741.42,554.13
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,743.81,555.54
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,646.8,481.29
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,521.16,386.02
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,503.14,373.61
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,484.58,360.24
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,495.46,368.65
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,504.33,375.39
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,478.86,356.98
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,453.24,338.55
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,382.71,287.03
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,311.25,234.35
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,418.32,314.69
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,483.17,358.65
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,440.31,323.82
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,396.86,288.37
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,340.51,245.84
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,293.45,211.59
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,251.03,177.1
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,208.74,143.06
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,166.33,110.88
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,125.24,82.75
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,86.62,62.59
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,71.0,55.75
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,59.94,46.3
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,48.56,36.31
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,36.38,25.39
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,24.14,13.85
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,12.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,10.62,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,22.0,11.76
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,30.46,20.54
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,38.94,28.36
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,52.8,40.66
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,69.6,55.28
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,90.44,73.11
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,120.76,90.25
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,146.74,109.69
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,172.12,129.6
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,202.49,152.84
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,234.36,177.32
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,272.52,206.08
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,313.78,237.2
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,334.48,253.76
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,352.74,268.02
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,372.22,282.27
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,390.45,295.27
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,432.83,326.78
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,477.06,359.43
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,444.35,334.01
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,402.07,301.46
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,485.54,363.79
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,570.55,425.9
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,574.98,428.6
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,574.22,427.95
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,666.9,500.51
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,740.3,558.31
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,707.49,529.99
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,655.72,488.88
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,658.0,490.87
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,655.95,489.55
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,542.48,406.4
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,427.29,320.63
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,498.31,375.14
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,555.16,417.48
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,474.58,357.24
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,400.71,302.07
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,265.38,201.25
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,137.51,103.34
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,245.85,186.76
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,336.24,253.08
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,297.69,222.77
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,259.55,193.09
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,244.93,174.27
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,209.57,137.56
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,164.36,103.36
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,121.54,75.31
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,76.13,52.75
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,58.18,44.76
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,51.55,39.09
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,44.85,33.13
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.59,23.03
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.34,14.08
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.21,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,11.8,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,22.49,12.09
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,36.19,25.31
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,49.7,37.53
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,61.08,47.67
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,72.29,57.39
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,79.7,63.59
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,116.83,77.56
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,153.97,96.07
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,202.26,127.1
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,254.71,169.96
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,304.37,211.87
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,352.54,252.47
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,401.11,292.85
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,447.01,331.11
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,491.36,367.38
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,531.77,399.29
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,570.54,429.17
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,546.04,411.0
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,485.49,364.7
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,476.39,357.09
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,463.93,346.63
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,566.33,422.89
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,672.1,499.72
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,722.28,538.04
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,758.41,566.89
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,763.63,570.28
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,765.76,571.57
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,764.23,570.42
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,759.66,567.08
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,750.08,559.96
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,737.2,550.44
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,695.96,517.37
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,643.87,477.11
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,656.32,488.45
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,646.14,482.76
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,613.59,458.16
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,578.76,431.47
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,540.42,402.2
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,500.24,370.83
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,457.06,335.75
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,411.5,298.1
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,360.32,256.52
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,311.17,216.2
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,261.49,173.6
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,209.78,130.07
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,162.08,94.6
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,113.45,63.75
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,67.63,44.82
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,55.96,42.67
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,49.49,37.24
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,42.96,31.52
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,34.13,23.52
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.3,14.94
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.5,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,11.02,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.95,12.55
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,31.52,21.44
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,40.14,29.4
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,45.71,34.47
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,51.32,39.38
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,55.55,42.93
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,105.48,59.98
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,154.05,89.29
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,205.08,127.09
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,255.39,168.16
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,306.61,211.14
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,357.98,254.38
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,406.36,294.72
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,452.31,332.96
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,497.08,369.4
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,538.26,401.57
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,577.51,431.41
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,613.07,458.54
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,646.17,483.28
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,675.04,503.67
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,700.96,521.53
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,722.07,536.54
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,739.91,549.05
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,753.63,557.46
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,764.05,563.44
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,769.43,566.95
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,771.64,568.24
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,769.39,566.64
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,764.05,562.87
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,754.34,555.83
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,741.28,546.4
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,723.53,533.86
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,702.58,518.91
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,676.79,500.16
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,648.09,479.06
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,615.13,454.52
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,579.99,427.93
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,541.27,398.23
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,500.7,366.47
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,457.23,331.83
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,412.51,295.43
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,362.79,255.04
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,314.09,214.72
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,263.42,172.6
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,213.59,132.08
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,163.78,94.79
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,116.21,64.73
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,65.02,42.3
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,53.33,40.25
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,47.46,35.34
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,41.58,30.21
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,33.45,22.86
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,25.37,15.0
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.51,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,11.8,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,22.84,12.44
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,34.39,23.84
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,44.32,32.92
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,51.47,39.35
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,58.54,45.49
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,63.42,49.54
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,105.42,62.09
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,151.4,89.52
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,200.02,124.8
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,248.42,163.36
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,301.37,206.44
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,310.96,224.52
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,288.85,214.76
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,314.63,234.25
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,339.97,252.93
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,354.27,262.89
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,363.39,268.89
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,441.15,325.16
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,525.34,384.76
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,546.11,398.65
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,565.26,411.64
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,594.99,432.83
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,627.4,455.64
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,578.04,419.29
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,523.65,379.45
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,589.57,427.11
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,651.53,470.56
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,619.44,447.46
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,586.14,424.0
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,666.82,484.88
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,725.33,528.76
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,575.5,420.1
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,406.92,296.49
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,543.81,398.81
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,636.06,464.63
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,604.44,441.07
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,570.49,416.15
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,532.62,388.28
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,492.96,358.32
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,450.35,324.87
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,406.07,289.37
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,358.68,251.24
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,311.18,212.38
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,262.04,171.84
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,213.6,132.72
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,160.38,93.05
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,113.41,63.37
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,68.39,45.02
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,57.23,43.19
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,51.22,38.23
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,45.18,33.01
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,36.06,24.85
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,26.9,16.14
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.64,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,12.59,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.14,13.3
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,34.71,23.86
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.3,33.49
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,54.2,41.36
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,60.47,46.75
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,65.57,50.95
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,105.57,62.82
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,149.84,88.66
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,197.27,122.67
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,244.82,160.66
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,297.06,203.48
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,343.34,241.78
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,389.55,279.53
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,433.77,315.53
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,477.21,350.16
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,517.43,380.96
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,555.91,409.67
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,556.42,409.93
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,532.83,391.97
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,604.97,444.82
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,668.91,491.29
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,598.34,438.0
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,490.54,357.74
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,619.16,453.61
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,734.49,536.77
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,739.85,539.65
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,742.34,541.33
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,654.31,476.55
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,547.18,397.78
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,642.51,469.71
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,712.91,521.86
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,695.38,509.25
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,675.04,495.12
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,650.24,477.47
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,622.96,457.8
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,591.54,434.81
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,558.38,410.16
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,477.79,351.86
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,406.42,300.61
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,412.25,302.67
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,397.19,286.59
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,276.57,200.84
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,182.9,137.56
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,201.78,147.43
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,204.2,143.04
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,168.15,116.29
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,133.92,93.07
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,94.02,67.95
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,69.58,53.84
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,60.75,46.41
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,51.79,38.62
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,39.8,28.01
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,27.68,16.83
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,14.11,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,12.59,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.06,13.26
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,35.26,24.35
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.42,34.43
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,54.28,41.43
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,64.5,50.21
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,69.73,54.5
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,107.13,65.55
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,150.01,90.48
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,196.24,123.38
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,242.31,159.94
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,289.82,198.84
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,335.53,236.39
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,384.04,275.56
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,427.51,310.88
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,470.32,345.02
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,509.91,375.43
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,548.09,404.06
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,582.25,430.03
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,614.34,454.07
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,636.58,470.05
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,661.64,487.55
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,681.61,502.03
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,698.68,514.33
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,711.4,522.71
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,721.17,528.94
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,726.57,532.92
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,729.26,534.98
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,727.32,533.8
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,722.75,530.76
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,714.27,524.76
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,702.79,516.62
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,686.56,505.08
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,667.37,491.34
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,643.74,474.1
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,617.47,454.75
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,589.85,433.97
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,555.67,408.3
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,518.78,381.02
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,480.5,352.01
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,437.27,318.14
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,394.62,283.99
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,323.58,232.87
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,269.39,196.31
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,250.1,174.6
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,213.05,137.71
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,167.59,104.16
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,125.13,77.1
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,81.64,56.65
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,68.95,53.1
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,60.44,46.06
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,51.81,38.65
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,39.83,28.04
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,27.7,16.9
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,14.13,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,11.8,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,22.82,12.21
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.09,21.6
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,43.41,31.84
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,49.82,37.58
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,56.21,43.09
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,60.77,46.86
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,98.95,57.65
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,143.54,83.56
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,190.87,117.81
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,241.8,158.34
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,289.89,197.81
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,336.4,236.37
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,382.9,274.39
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,427.29,310.6
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,470.85,345.36
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,509.29,374.92
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,546.51,402.75
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,580.72,428.53
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,612.71,452.18
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,640.31,471.38
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,665.25,488.31
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,685.73,502.82
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,703.2,515.07
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,717.14,524.06
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,728.07,530.88
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,733.53,534.64
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,736.08,536.38
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,734.45,535.5
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,729.97,532.63
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,721.38,526.64
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,709.63,518.41
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,693.06,506.76
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,673.49,492.88
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,649.55,475.79
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,622.84,456.45
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,550.26,402.84
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,475.69,348.34
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,494.08,361.49
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,483.55,351.44
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,441.11,317.94
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,397.43,282.92
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,351.57,245.97
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,305.62,208.36
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,257.63,169.21
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,207.28,129.2
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,160.06,94.24
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,115.32,65.99
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,73.1,48.83
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,63.05,47.9
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,56.26,42.23
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,46.95,34.22
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.05,25.48
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.17,16.35
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,13.68,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,23.95,12.98
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,36.75,25.4
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,49.45,36.84
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,57.81,44.27
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,66.12,51.39
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,72.74,56.87
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,109.91,69.52
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,145.94,100.16
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,159.11,118.94
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,195.11,145.26
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,236.02,175.66
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,185.33,138.74
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,123.71,92.27
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,224.54,169.15
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,332.49,249.62
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,429.44,320.16
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,539.52,400.4
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,572.51,425.07
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,604.09,448.59
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,630.49,468.09
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,654.11,485.32
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,674.07,499.71
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,691.35,512.05
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,703.55,519.59
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,712.77,524.95
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,718.03,528.46
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,720.72,530.14
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,686.42,502.2
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,646.61,470.65
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,631.39,460.13
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,614.64,448.38
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,609.12,444.83
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,599.04,438.0
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,567.97,415.93
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,539.61,395.66
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,514.93,377.99
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,489.0,359.17
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,486.37,356.75
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,471.06,344.12
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,434.39,315.5
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,392.65,282.41
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,349.48,248.57
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,303.9,212.53
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,244.64,170.53
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,199.05,140.87
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,172.11,116.61
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,133.79,86.7
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,95.16,67.98
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,81.29,63.48
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,70.86,54.77
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,59.16,44.7
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,44.4,31.7
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,29.48,18.25
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,15.26,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
