Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,12.59,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,23.91,12.93
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,37.1,25.63
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,49.98,37.12
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.39,44.57
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,66.63,51.61
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,86.56,68.49
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,114.43,85.64
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,137.72,102.62
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,161.56,120.55
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,201.39,148.83
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,248.68,183.45
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,293.43,216.25
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,343.19,253.15
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,385.93,285.77
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,428.9,318.41
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,466.77,346.45
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,504.34,373.7
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,538.89,398.87
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,571.98,422.54
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,593.0,436.51
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,611.39,448.38
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,629.28,460.71
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,644.99,471.4
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,653.59,476.36
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,660.03,479.81
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,662.67,481.38
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,663.47,481.69
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,662.97,481.38
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,660.7,479.85
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,650.17,472.71
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,637.7,464.23
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,557.88,407.32
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,479.78,351.1
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,532.05,390.2
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,575.78,421.66
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,536.9,393.61
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,498.12,365.7
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,488.7,358.47
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,470.36,343.5
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,430.53,312.53
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,390.0,280.52
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,346.93,246.73
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,301.51,210.77
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,257.3,175.3
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,214.4,141.51
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,171.18,110.03
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,131.13,84.35
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,92.1,65.2
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,77.62,60.13
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,67.53,51.74
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,57.44,43.08
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,43.58,30.96
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,29.58,18.38
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,15.15,0.25
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,24.64,13.38
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,36.47,25.03
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.23,35.62
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.79,41.49
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,63.75,49.16
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,69.01,53.48
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,103.21,63.1
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,144.54,85.83
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,190.27,117.81
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,236.78,154.84
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,284.64,194.35
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,333.65,234.65
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,379.87,272.44
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,423.78,308.52
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,466.88,343.21
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,506.64,374.04
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,542.61,401.32
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,576.55,427.16
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,608.3,450.87
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,635.52,470.09
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,660.03,486.99
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,680.31,501.45
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,697.62,513.63
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,678.71,495.66
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,637.23,462.26
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,691.26,503.85
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,727.47,532.78
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,725.63,530.18
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,721.13,525.91
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,712.68,519.97
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,701.19,511.87
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,604.12,439.96
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,490.18,355.91
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,570.83,417.98
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,615.39,452.42
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,562.37,412.14
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,506.8,370.96
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,470.34,344.23
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,431.66,315.61
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,407.47,296.65
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,375.08,270.73
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,326.01,234.4
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,280.99,201.44
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,241.34,170.92
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,203.47,142.09
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,168.78,115.11
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,131.95,88.71
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,97.03,69.84
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,80.22,62.32
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,67.84,52.0
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,55.16,41.17
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,41.79,29.42
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,28.22,17.23
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,14.45,0.43
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,12.98,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,24.55,13.28
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,37.42,25.81
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.04,37.16
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,60.73,46.66
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,72.15,56.56
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,83.05,65.8
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,94.8,72.08
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,100.19,76.04
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,105.05,79.56
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,141.74,107.54
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,179.77,136.2
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,207.63,156.94
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,236.74,178.46
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,238.66,179.5
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,238.97,179.2
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,279.11,208.51
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,320.72,238.39
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,346.18,256.67
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,371.98,275.11
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,381.48,281.01
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,390.38,286.46
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,461.23,337.71
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,529.3,386.11
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,507.64,369.41
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,484.05,351.67
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,450.7,328.15
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,420.93,306.93
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,459.06,334.93
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,500.65,364.93
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,472.7,344.96
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,439.77,321.63
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,574.87,423.04
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,668.45,491.7
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,645.24,475.24
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,619.32,457.06
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,588.77,434.38
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,555.87,409.51
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,519.12,381.15
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,481.49,351.52
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,439.51,318.12
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,396.58,283.29
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,351.01,246.32
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,305.41,208.79
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,257.95,169.69
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,207.65,129.35
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,160.49,94.25
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,115.74,65.79
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,72.19,47.28
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,59.53,44.95
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,53.71,40.1
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,47.87,35.03
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,36.88,25.33
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.03,17.11
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.09,0.68
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,24.45,13.17
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,40.22,28.15
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,55.87,42.12
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,66.58,51.55
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,76.85,60.32
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,90.3,71.53
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,117.74,83.65
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,148.19,97.83
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,194.53,126.29
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,240.69,162.35
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,285.84,198.95
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,328.51,233.36
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,373.59,269.62
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,416.54,304.16
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,459.08,337.6
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,499.8,369.12
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,539.07,398.99
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,573.14,425.09
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,605.21,449.25
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,627.97,465.84
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,654.26,484.47
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,675.22,499.56
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,693.3,512.39
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,707.67,521.74
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,719.21,528.97
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,724.66,532.41
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,727.3,533.88
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,726.63,533.27
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,723.24,530.7
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,714.77,524.39
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,703.22,515.87
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,687.19,503.14
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,668.16,488.22
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,645.26,471.42
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,619.62,452.46
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,589.28,429.87
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,556.68,405.27
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,520.49,378.38
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,483.4,350.12
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,441.37,317.0
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,398.38,282.45
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,353.08,246.02
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,307.65,208.92
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,259.94,169.86
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,209.12,129.29
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,161.53,94.07
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,116.26,65.4
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,71.89,46.44
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,58.31,43.72
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,52.41,38.82
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,46.47,33.7
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,37.88,26.11
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.46,16.68
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,13.77,0.89
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,24.62,13.24
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,36.49,25.01
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.27,35.64
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.86,41.54
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,63.89,49.28
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,68.81,53.31
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,100.92,61.81
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,142.28,83.95
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,188.07,115.69
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,235.13,152.76
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,287.05,194.98
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,333.0,232.93
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,379.7,271.15
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,424.19,307.81
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,467.85,343.09
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,506.66,373.44
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,544.5,402.28
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,578.85,427.83
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,610.95,451.11
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,639.12,471.2
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,664.7,489.04
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,685.63,504.17
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,703.54,517.02
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,716.58,526.33
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,726.44,533.32
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,732.48,537.59
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,735.61,539.77
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,733.87,537.46
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,729.33,533.15
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,720.7,526.91
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,708.94,518.42
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,692.97,506.92
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,673.93,493.12
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,650.25,475.88
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,623.77,456.41
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,592.42,433.09
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,559.12,407.96
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,523.09,381.09
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,486.09,352.78
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,443.6,319.2
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,400.18,284.21
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,354.24,247.19
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,308.15,209.49
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,260.48,170.39
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,209.88,129.95
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,162.19,94.55
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,116.82,65.71
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,73.27,47.23
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,60.4,45.28
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,54.2,40.25
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,47.95,34.95
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,36.97,25.37
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.09,17.22
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.11,1.36
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,12.59,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.12,12.88
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,34.71,23.57
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.34,33.14
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,52.52,39.54
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,57.21,43.57
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,61.79,47.34
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,95.21,55.81
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,139.23,79.13
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,191.03,115.53
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,239.26,153.66
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,288.53,194.15
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,335.98,233.56
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,385.6,274.17
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,430.43,311.18
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,474.17,346.53
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,514.76,378.09
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,553.74,407.61
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,588.6,433.28
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,621.05,456.53
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,649.82,476.77
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,675.83,494.61
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,696.94,509.56
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,714.9,522.1
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,728.52,530.45
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,738.88,536.4
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,744.61,539.97
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,747.22,541.36
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,745.47,539.93
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,740.73,536.42
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,731.73,529.97
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,719.46,521.22
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,702.91,508.41
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,683.19,493.35
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,658.68,475.84
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,631.28,456.07
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,600.38,433.49
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,567.04,408.74
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,529.75,381.45
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,490.58,352.03
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,448.29,318.97
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,404.67,284.11
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,358.42,247.02
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,311.72,208.94
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,259.5,166.37
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,210.76,127.24
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,161.82,90.93
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,114.78,61.27
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,68.46,42.2
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,49.89,36.46
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,45.04,32.54
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,40.21,28.45
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,33.21,22.24
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,26.28,15.78
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.89,1.01
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.04,12.69
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,34.92,23.68
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.8,33.54
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,53.05,39.99
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,62.49,48.08
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,67.85,52.48
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,99.37,60.82
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,150.31,98.52
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,184.49,130.27
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,223.47,151.9
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,283.55,192.57
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,332.87,232.51
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,379.02,269.57
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,422.71,304.46
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,465.72,337.81
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,505.55,367.29
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,544.15,394.79
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,575.52,417.16
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,607.48,439.09
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,635.93,456.94
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,661.95,472.4
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,682.82,487.03
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,700.72,499.56
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,712.86,507.62
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,721.64,513.38
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,727.77,518.45
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,731.14,521.62
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,730.64,522.17
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,727.52,520.91
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,719.02,515.56
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,707.46,508.1
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,692.13,496.98
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,673.76,483.68
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,650.21,467.33
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,623.97,448.87
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,593.54,427.41
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,564.44,406.29
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,527.11,378.77
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,488.17,349.46
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,445.66,316.93
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,402.5,283.18
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,356.87,247.38
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,307.96,208.54
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,260.4,170.49
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,214.61,134.56
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,165.88,98.66
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,119.45,68.74
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,79.83,52.52
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,69.2,52.82
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,59.19,44.52
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.49,37.93
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,40.74,28.54
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,29.94,18.78
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.13,2.42
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,12.2,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,23.17,12.04
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,36.39,24.97
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,49.34,36.55
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,57.72,43.98
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,66.05,51.11
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,72.67,56.58
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,104.69,66.96
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,144.62,88.51
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,188.66,118.79
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,233.3,153.49
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,279.69,190.91
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,324.59,227.21
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,370.41,263.78
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,355.49,260.09
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,304.56,226.25
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,329.17,243.94
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,353.94,261.2
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,429.14,315.52
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,510.52,373.29
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,530.71,387.28
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,549.42,400.46
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,622.8,455.31
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,695.5,509.08
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,624.87,455.19
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,528.73,383.26
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,513.58,372.94
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,497.25,361.31
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,565.05,410.86
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,628.17,455.98
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,440.25,323.15
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,240.08,176.22
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,475.15,353.9
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,663.17,487.72
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,584.35,428.65
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,497.14,364.97
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,481.05,354.07
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,463.0,341.18
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,402.11,296.99
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,348.74,258.25
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,389.91,285.83
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,398.98,285.88
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,354.04,248.99
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,309.03,211.81
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,258.08,170.22
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,211.09,132.33
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,164.24,97.36
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,119.73,68.71
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,75.78,48.96
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,60.3,45.77
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,54.13,40.64
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,47.9,35.24
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,39.0,27.35
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.19,17.55
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.14,2.17
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,11.8,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,22.64,11.63
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,32.87,22.12
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.11,31.39
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,52.18,39.33
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,58.79,44.92
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,63.55,48.83
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,93.37,56.33
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,135.79,78.97
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,181.56,110.66
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,227.87,146.71
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,279.01,187.81
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,304.75,217.23
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,304.23,223.47
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,315.85,233.21
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,323.26,239.15
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,422.19,309.66
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,533.63,388.76
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,485.57,354.43
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,396.55,289.37
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,529.06,385.91
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,653.57,473.25
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,627.43,451.21
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,576.26,412.65
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,652.91,468.53
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,717.26,514.62
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,722.99,518.01
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,725.86,519.93
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,633.5,452.21
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,513.07,364.86
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,538.38,383.67
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,564.89,402.16
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,629.47,450.48
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,669.33,480.94
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,646.39,464.76
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,620.68,446.82
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,588.46,423.87
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,558.18,401.74
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,459.67,331.58
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,371.05,268.97
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,400.25,287.71
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,399.56,281.29
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,354.63,245.81
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,306.41,207.42
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,259.26,169.4
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,213.28,133.0
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,166.57,98.61
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,122.38,70.42
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,79.86,51.55
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,65.04,49.14
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,58.32,43.71
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,49.01,35.86
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.53,27.55
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.08,18.93
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.17,2.85
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,12.2,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,23.25,11.92
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.11,23.02
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,44.96,32.8
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.51,39.52
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,62.3,47.92
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,67.62,52.3
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,96.86,59.89
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,138.91,82.26
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,184.43,113.47
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,230.45,149.02
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,278.04,187.13
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,323.89,224.28
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,372.76,263.1
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,416.21,297.23
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,459.07,329.95
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,498.96,359.57
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,537.49,387.26
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,572.33,412.58
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,600.45,432.79
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,628.37,451.74
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,653.86,468.59
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,674.5,483.13
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,692.23,495.56
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,706.91,505.25
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,718.73,512.91
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,724.82,517.3
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,728.06,519.77
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,726.53,519.03
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,722.34,516.46
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,603.22,431.54
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,456.87,326.32
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,517.94,370.99
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,573.06,409.72
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,609.62,437.34
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,620.13,446.5
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,590.72,425.34
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,558.65,402.05
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,522.8,375.34
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,485.14,346.7
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,443.91,314.82
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,400.95,280.95
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,355.43,245.01
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,309.74,208.29
