Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,261.96,169.6
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,214.94,132.2
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,163.45,94.08
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,118.04,65.1
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,73.43,45.25
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,56.98,42.21
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,51.39,37.72
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,45.78,33.0
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,37.55,25.77
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,29.28,18.2
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,13.82,2.21
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,11.41,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,21.92,10.81
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.17,21.38
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.46,30.66
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,51.51,38.66
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,58.2,44.41
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,63.0,48.38
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,92.32,55.66
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,135.46,78.46
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,181.74,110.33
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,228.43,146.7
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,279.96,188.25
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,325.95,226.03
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,372.23,263.67
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,416.33,299.66
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,459.71,334.36
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,500.24,365.52
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,537.17,393.28
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,570.97,418.22
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,602.63,441.02
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,631.02,461.02
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,656.82,478.8
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,677.88,493.97
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,695.98,506.93
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,710.93,516.63
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,722.95,524.19
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,728.88,528.48
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,731.88,530.73
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,731.09,530.35
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,727.51,528.01
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,719.51,522.39
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,708.36,514.55
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,692.32,503.39
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,673.22,489.94
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,650.18,473.4
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,624.36,454.63
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,592.62,431.24
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,559.28,406.32
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,481.86,350.16
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,408.12,297.45
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,417.36,301.78
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,402.69,285.65
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,341.24,241.18
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,290.07,206.11
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,260.86,177.29
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,214.44,133.97
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,167.29,98.88
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,122.53,69.95
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,79.33,50.28
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,63.03,47.47
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,56.6,42.18
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,50.1,36.62
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.68,26.71
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,29.53,18.41
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,14.85,2.93
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,11.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,22.59,11.19
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,33.49,22.47
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.41,32.31
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,52.69,39.66
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,58.35,44.54
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,63.18,48.53
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,92.49,55.72
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,134.5,77.06
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,184.82,111.81
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,232.22,148.96
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,280.84,188.68
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,327.34,227.15
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,374.46,265.77
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,420.41,302.91
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,463.64,337.07
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,504.07,368.36
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,543.04,397.72
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,577.75,424.14
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,610.16,448.35
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,639.0,468.78
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,665.16,486.91
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,686.56,502.4
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,704.87,515.55
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,717.83,523.71
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,727.3,529.34
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,733.35,533.57
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,736.44,535.71
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,734.97,533.76
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,730.71,529.85
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,722.71,524.25
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,711.56,516.42
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,695.57,505.3
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,676.55,491.92
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,653.21,475.07
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,627.09,456.01
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,596.7,433.76
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,563.93,409.36
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,527.66,382.62
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,489.56,353.82
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,420.2,302.98
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,358.54,259.26
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,345.71,244.88
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,311.95,211.75
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,264.12,172.64
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,213.64,132.33
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,165.67,96.45
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,119.94,66.75
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,76.47,47.33
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,60.34,45.22
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,54.16,40.13
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,47.91,34.79
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,39.36,27.28
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,28.88,17.9
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.51,2.85
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,11.8,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,22.56,11.06
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,33.47,22.44
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.4,32.3
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,52.34,39.36
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,57.67,43.96
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,62.18,47.68
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,90.99,54.51
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,133.15,75.53
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,184.01,110.33
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,230.69,155.67
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,258.62,185.7
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,309.44,218.66
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,377.11,266.85
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,411.65,297.92
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,427.63,312.79
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,442.79,324.83
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,453.98,332.92
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,497.41,364.7
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,547.44,400.87
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,609.27,446.41
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,667.18,489.35
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,641.58,467.93
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,588.29,426.87
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,623.07,452.14
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,659.05,477.69
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,645.06,467.75
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,630.7,457.69
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,636.31,462.07
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,640.21,465.15
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,620.31,451.76
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,599.34,437.62
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,547.55,400.5
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,493.52,361.67
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,575.63,424.34
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,621.67,459.35
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,591.49,436.52
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,559.18,412.05
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,456.63,336.91
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,361.55,267.88
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,333.66,247.39
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,305.75,226.5
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,273.27,202.5
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,241.82,179.09
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,233.21,168.6
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,212.7,147.93
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,174.66,119.1
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,137.47,92.98
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,102.39,72.6
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,82.16,63.96
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,69.57,53.5
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,56.66,42.49
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,43.63,31.13
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,30.41,19.34
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,15.59,3.66
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.29,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,12.18,3.26
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,24.79,15.12
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,36.91,25.92
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,51.27,38.53
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,65.5,50.86
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,79.65,62.91
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,94.59,71.87
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,120.27,90.95
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,151.42,113.89
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,190.27,141.78
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,236.08,175.55
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,270.41,201.72
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,306.33,229.02
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,338.82,254.13
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,371.49,279.09
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,403.41,302.63
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,432.38,323.59
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,489.78,366.14
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,556.4,415.03
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,532.92,396.45
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,501.91,372.18
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,539.62,399.56
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,574.04,424.18
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,495.7,366.86
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,411.82,304.8
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,257.82,191.8
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,99.79,71.85
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,90.82,64.93
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,81.83,57.9
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,114.93,83.42
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,147.83,108.59
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,125.8,91.76
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,103.92,75.03
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,172.54,127.86
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,240.08,179.22
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,198.68,148.06
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,157.67,117.08
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,134.73,99.69
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,112.12,82.41
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,153.43,114.55
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,192.8,144.88
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,157.51,118.33
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,123.26,92.39
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,118.74,89.2
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,114.14,85.9
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,102.17,76.86
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,90.27,67.74
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,76.76,57.05
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,63.65,48.83
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,51.32,38.42
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,38.88,27.71
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,27.9,18.05
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,16.76,8.21
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,8.35,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,11.02,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,21.02,9.64
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,34.85,23.63
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,48.66,36.06
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,59.19,45.39
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,68.48,53.4
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,87.02,69.16
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,114.41,84.06
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,143.83,100.2
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,185.34,127.0
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,221.06,157.05
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,251.51,183.09
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,299.98,214.21
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,369.48,263.73
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,348.81,256.29
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,289.52,216.06
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,353.15,262.5
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,419.4,310.02
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,432.35,318.53
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,443.13,325.42
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,552.12,405.76
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,655.48,480.9
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,650.86,474.37
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,623.92,452.62
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,653.82,473.57
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,682.27,493.08
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,711.05,516.45
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,723.27,528.88
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,685.7,497.86
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,629.9,454.77
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,675.59,490.47
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,699.52,510.53
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,684.08,499.41
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,665.76,486.36
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,643.24,470.07
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,618.06,451.67
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,593.29,433.26
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,560.89,409.19
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,524.5,382.46
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,486.47,353.84
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,431.0,312.24
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,381.66,275.8
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,338.94,243.51
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,298.48,212.71
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,264.06,180.44
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,216.54,136.88
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,169.74,101.67
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,125.34,72.35
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,82.44,51.86
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,63.6,48.34
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,57.22,43.07
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,48.44,35.56
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.29,27.45
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.17,19.08
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.2,3.55
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.5,9.09
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.11,19.59
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,41.82,30.09
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,47.17,34.94
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,52.65,39.67
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,57.36,43.57
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,85.77,50.36
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,141.41,86.45
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,185.5,121.13
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,227.06,152.47
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,270.76,186.58
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,312.77,221.08
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,349.99,250.81
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,399.93,286.87
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,458.6,330.18
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,498.88,360.64
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,537.55,389.13
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,572.05,413.91
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,604.28,436.44
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,632.75,455.84
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,658.53,472.95
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,680.17,487.89
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,698.77,500.6
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,711.73,508.24
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,721.23,513.49
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,727.38,517.6
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,730.59,519.72
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,729.63,518.0
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,725.93,514.43
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,718.19,509.57
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,707.34,502.57
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,691.32,492.02
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,672.29,479.29
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,649.66,463.64
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,624.26,445.84
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,592.36,423.16
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,562.4,401.33
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,526.14,374.84
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,488.19,346.55
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,447.03,315.44
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,404.95,282.88
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,359.8,247.85
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,314.57,212.07
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,264.1,171.93
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,217.82,135.41
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,172.41,106.8
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,137.46,88.91
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,99.68,67.66
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,77.59,59.06
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,66.59,50.19
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,55.79,41.2
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,42.95,30.22
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,29.93,18.8
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,15.3,3.61
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,10.62,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,20.34,8.72
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,33.84,22.56
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,47.24,34.51
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,57.25,43.25
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.12,51.57
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,74.31,57.5
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,100.81,65.06
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,141.4,86.75
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,188.0,118.39
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,231.62,151.1
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,277.15,186.4
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,321.53,221.16
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,366.6,255.84
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,409.5,289.18
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,452.12,321.62
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,491.46,350.56
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,529.51,377.86
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,464.93,334.08
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,365.32,263.19
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,378.78,272.83
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,392.19,281.84
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,489.24,350.39
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,588.64,418.63
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,579.54,411.66
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,564.78,401.49
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,591.79,420.43
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,614.57,436.25
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,644.77,457.66
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,674.4,478.49
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,468.74,338.11
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,251.87,182.43
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,159.56,115.23
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,67.6,46.16
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,70.65,48.7
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,73.68,51.2
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,158.99,116.13
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,242.36,178.32
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,257.44,189.95
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,268.33,198.6
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,274.34,203.1
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,277.5,205.19
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,248.96,184.36
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,221.27,164.07
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,189.18,140.22
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,159.12,117.95
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,137.0,101.6
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,115.86,85.99
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,97.37,72.43
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,83.32,64.92
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,68.81,52.85
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,54.24,40.45
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,39.34,27.54
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,24.26,14.34
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,12.19,1.82
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,10.23,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,19.7,8.06
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.31,19.65
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,40.94,29.31
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,50.35,37.64
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,57.4,43.73
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,62.57,48.02
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,89.87,54.8
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,132.83,77.24
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,179.15,109.07
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,225.54,145.05
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,276.88,186.35
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,304.13,216.81
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,306.1,224.88
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,373.37,271.86
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,457.41,332.77
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,467.48,342.27
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,453.34,332.38
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,527.89,387.38
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,601.88,442.04
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,630.39,461.85
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,656.33,479.71
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,677.56,494.99
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,695.86,508.08
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,710.71,517.72
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,722.65,525.26
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,729.19,529.76
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,732.81,532.24
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,731.93,530.76
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,728.32,527.38
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,720.35,521.85
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,709.31,514.16
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,632.25,456.91
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,545.38,392.9
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,601.67,436.07
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,627.1,456.12
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,594.59,432.13
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,565.25,410.18
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,529.03,384.06
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,491.22,356.06
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,450.12,324.23
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,408.19,291.05
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,302.98,217.24
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,223.07,164.58
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,238.71,167.12
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,222.22,142.06
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,175.95,107.17
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,132.19,77.96
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,89.62,56.59
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,68.45,51.99
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,58.69,44.03
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,50.98,37.54
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,40.96,28.77
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,30.87,19.66
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.57,3.85
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,10.62,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,20.36,8.29
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,31.62,20.67
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,42.85,30.78
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.45,37.47
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,60.24,45.75
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,66.0,50.49
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,93.22,57.47
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,135.48,79.44
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,181.09,110.49
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,218.45,149.81
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,228.99,167.45
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,287.44,204.21
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,370.57,261.95
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,414.3,296.99
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,457.5,331.03
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,468.07,340.89
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,456.42,332.85
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,431.4,315.3
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,402.17,293.93
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,409.39,298.46
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,419.85,305.03
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,566.31,412.5
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,694.2,504.07
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,611.31,441.22
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,492.23,353.21
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,583.5,418.94
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,672.76,480.94
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,634.31,452.75
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,595.78,425.07
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,589.97,421.58
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,582.76,416.94
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,644.63,463.69
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,675.56,488.43
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,653.02,472.41
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,627.78,454.53
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,599.12,434.14
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,567.58,411.2
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,534.48,386.35
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,496.5,357.47
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,413.16,297.34
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,345.1,249.67
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,344.34,244.34
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,319.87,217.97
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,272.62,179.76
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,222.25,139.62
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,174.0,103.11
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,128.01,72.26
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,83.37,49.98
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,60.38,45.05
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,54.59,40.41
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,48.76,35.51
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,39.85,27.71
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.0,18.04
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.54,3.19
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,10.23,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,19.73,7.59
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.05,19.34
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,42.68,30.63
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,49.83,37.02
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,56.94,43.14
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,62.19,47.48
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,90.12,54.34
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,134.5,77.29
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,182.02,109.57
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,229.43,146.01
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,281.77,187.74
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,328.85,225.93
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,376.26,263.97
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,421.09,299.99
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,465.2,334.67
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,506.55,365.99
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,544.24,393.92
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,579.21,420.07
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,612.0,444.17
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,641.01,464.3
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,667.46,482.26
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,688.92,497.49
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,707.38,510.51
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,720.4,518.58
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,730.04,524.26
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,680.41,486.45
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,611.31,435.33
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,682.27,488.12
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,735.21,527.39
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,727.41,521.89
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,716.56,514.64
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,701.23,504.44
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,682.87,492.0
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,659.91,476.01
