Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,634.19,457.84
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,604.02,436.36
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,571.54,412.76
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,537.99,388.48
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,499.33,359.9
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,424.78,305.74
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,358.8,259.08
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,351.15,249.03
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,322.96,220.61
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,271.53,179.01
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,224.31,141.13
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,176.34,104.95
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,130.75,74.38
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,86.55,52.25
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,63.09,47.31
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,56.66,42.14
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,50.15,36.67
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,38.77,26.81
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,29.59,18.51
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,14.87,3.37
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,20.16,7.56
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,34.01,22.57
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,47.81,34.93
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,56.57,42.74
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,65.31,50.26
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,71.99,55.8
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,98.36,63.1
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,140.73,85.8
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,185.06,115.81
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,230.3,150.67
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,277.43,188.51
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,323.14,225.26
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,369.97,262.48
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,416.45,299.45
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,459.87,333.37
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,500.2,364.29
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,539.55,393.73
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,574.66,420.23
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,607.79,444.8
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,631.34,461.57
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,657.83,479.93
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,679.24,495.26
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,697.78,508.41
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,711.62,517.26
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,722.45,523.92
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,729.22,528.63
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,733.17,531.36
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,732.77,530.13
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,729.76,527.06
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,722.13,521.73
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,711.49,514.28
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,696.41,503.87
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,678.32,491.27
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,655.68,475.14
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,630.33,456.86
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,600.7,435.4
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,572.69,414.55
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,536.03,387.9
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,497.7,359.35
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,456.05,326.97
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,413.66,293.38
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,368.13,257.38
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,319.45,218.44
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,271.75,179.84
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,225.63,143.07
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,178.89,107.96
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,134.78,78.44
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,91.84,56.62
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,68.41,51.52
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,59.27,44.14
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,52.23,38.25
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.17,29.5
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,32.1,20.45
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.24,4.11
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,6.29,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,12.19,2.12
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,26.0,15.89
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,39.38,27.78
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,54.67,41.12
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,69.87,54.16
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,83.68,65.74
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,98.85,74.24
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,116.43,87.4
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,133.12,99.87
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,179.2,132.33
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,234.33,172.13
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,273.76,201.05
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,318.75,234.2
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,332.41,246.1
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,342.61,254.6
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,353.77,262.54
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,362.5,268.31
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,414.18,305.5
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,468.97,344.45
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,521.03,381.44
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,571.9,417.25
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,584.34,425.31
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,594.43,431.69
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,660.89,481.03
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,711.82,519.24
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,717.67,522.84
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,720.82,524.68
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,720.04,522.83
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,728.59,526.93
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,720.68,520.96
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,709.77,512.94
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,693.92,501.71
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,675.11,488.32
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,652.29,471.94
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,626.84,453.48
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,597.12,431.88
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,565.14,408.29
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,529.37,381.64
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,491.99,353.25
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,451.0,321.67
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,408.89,288.55
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,364.57,253.79
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,317.11,216.07
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,269.81,177.8
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,223.21,140.49
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,176.44,105.36
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,132.13,75.6
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,88.42,52.95
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,62.84,46.7
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,56.82,41.81
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,48.44,34.77
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,38.97,26.59
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,29.49,18.13
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,14.84,3.14
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.65,0.9
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,25.63,15.53
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,40.0,28.29
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,55.63,41.93
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,69.98,54.23
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,84.92,66.91
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,102.64,77.1
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,132.9,97.21
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,173.38,124.94
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,210.64,151.71
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,253.47,183.56
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,302.41,217.03
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,367.14,264.52
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,396.14,291.02
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,407.09,301.68
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,451.64,334.72
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,495.64,367.03
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,548.38,406.03
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,603.48,446.77
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,633.21,467.79
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,660.83,486.94
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,675.33,496.65
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,694.35,509.13
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,717.34,523.59
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,727.75,529.39
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,688.07,498.02
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,638.43,459.73
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,643.71,462.74
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,647.26,464.32
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,620.2,444.83
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,592.36,424.86
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,648.99,467.47
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,681.06,492.1
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,658.53,475.86
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,633.28,457.72
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,557.78,402.13
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,478.81,344.62
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,501.06,360.8
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,500.75,358.87
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,448.32,319.71
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,399.41,283.42
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,342.26,242.23
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,291.68,206.42
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,265.83,182.61
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,228.22,148.59
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,180.36,114.06
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,140.93,88.56
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,102.32,66.89
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.44,58.75
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,66.9,50.27
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,56.05,41.25
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,44.27,31.1
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,31.87,20.14
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,16.33,3.99
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,8.65,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,16.72,4.26
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,31.32,20.18
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,45.76,33.14
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,59.21,44.95
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,71.31,55.36
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,87.64,69.08
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,107.82,79.79
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,137.41,96.13
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,182.66,124.65
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,223.47,154.37
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,269.14,189.08
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,316.09,223.02
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,373.29,266.21
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,418.23,302.9
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,462.31,338.08
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,503.07,369.95
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,542.6,400.1
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,577.76,426.35
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,610.69,450.33
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,640.27,471.4
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,667.34,490.24
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,689.54,506.14
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,708.69,519.69
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,721.79,527.82
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,731.41,533.41
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,737.99,537.86
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,741.57,540.17
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,741.24,538.81
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,738.08,535.46
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,730.48,530.12
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,719.74,522.57
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,704.77,510.93
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,686.69,497.05
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,663.56,480.41
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,637.59,461.56
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,579.23,418.05
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,518.3,373.25
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,508.63,366.95
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,493.02,355.36
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,430.95,310.01
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,374.48,268.96
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,341.23,243.48
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,307.51,216.78
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,277.25,187.55
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,229.3,143.38
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,177.11,103.65
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,130.71,72.02
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,85.37,48.59
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,57.68,42.43
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,52.12,38.0
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,46.53,33.33
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,38.68,26.47
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,28.97,17.79
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.53,2.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,9.83,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,18.72,4.96
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,31.65,20.4
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,44.46,32.02
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.39,38.3
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,58.43,44.41
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,66.64,51.3
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,93.76,58.48
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,134.29,79.29
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,179.46,110.1
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,226.11,146.6
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,274.43,186.03
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,323.93,226.87
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,370.84,265.51
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,415.3,301.82
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,459.14,336.83
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,500.22,369.04
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,537.93,398.05
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,573.28,424.44
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,606.57,448.68
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,635.85,469.64
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,662.65,488.39
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,684.84,504.43
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,704.11,518.17
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,718.88,527.72
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,730.62,535.0
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,737.91,539.98
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,742.23,542.84
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,742.3,541.77
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,739.54,538.7
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,732.33,533.43
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,722.0,525.93
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,706.73,514.02
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,688.36,499.86
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,666.0,483.81
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,640.78,465.51
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,609.59,442.64
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,576.45,417.98
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,540.81,391.93
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,504.73,364.82
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,462.28,331.74
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,419.07,297.43
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,373.19,261.07
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,327.16,223.9
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,276.22,182.72
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,229.8,145.46
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,181.8,108.99
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,136.29,77.87
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,92.89,55.28
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,66.4,49.66
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,57.78,42.71
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,51.0,37.05
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,41.53,28.82
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,32.11,20.31
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.24,3.71
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,8.26,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,15.84,2.85
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,30.23,19.14
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,44.34,31.76
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,58.31,43.98
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,72.14,55.83
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,84.1,65.82
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,108.56,76.65
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,131.09,81.18
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,181.6,109.13
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,229.37,146.61
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,278.53,186.9
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,326.03,226.41
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,374.2,266.14
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,420.63,304.02
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,464.58,339.16
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,505.22,371.0
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,544.33,400.88
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,579.83,427.29
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,613.09,451.39
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,642.6,472.38
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,669.44,491.02
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,691.78,507.05
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,711.07,520.7
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,724.03,528.7
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,733.41,534.08
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,740.41,538.83
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,744.42,541.44
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,743.06,539.15
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,738.9,534.89
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,731.43,529.48
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,720.87,521.88
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,705.17,509.73
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,686.53,495.46
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,663.49,480.12
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,637.69,462.53
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,607.71,440.64
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,575.54,416.8
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,539.75,389.94
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,503.65,362.22
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,461.48,329.6
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,418.49,295.69
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,373.37,260.17
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,328.07,223.8
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,277.01,183.07
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,230.29,145.89
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,182.31,109.36
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,136.77,78.04
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,92.55,54.4
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,63.69,47.41
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,57.66,42.52
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,49.15,35.35
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.0,27.42
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,30.87,19.2
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,15.56,3.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,9.44,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,18.0,3.41
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,31.3,19.98
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,44.52,31.89
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,51.79,38.45
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,59.16,44.83
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,81.02,63.22
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,110.3,79.83
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,126.26,91.88
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,134.73,100.46
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,155.36,115.95
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,176.52,131.75
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,259.9,185.72
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,375.29,267.02
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,392.95,286.06
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,385.88,283.84
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,462.3,339.2
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,544.16,399.14
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,579.68,425.05
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,613.03,448.87
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,642.67,469.71
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,669.87,488.38
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,692.29,504.21
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,711.71,517.72
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,725.93,526.59
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,736.95,533.13
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,744.43,538.3
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,748.88,541.35
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,748.64,540.06
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,745.51,536.76
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,737.91,531.5
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,727.15,524.03
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,711.82,513.35
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,693.39,500.41
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,670.59,484.28
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,644.94,465.93
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,614.33,443.76
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,581.6,419.69
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,545.61,392.87
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,507.74,364.1
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,466.39,332.2
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,422.89,298.05
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,377.16,262.15
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,331.16,225.3
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,282.73,186.14
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,231.85,145.59
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,183.39,108.76
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,137.21,77.02
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,92.69,53.43
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,63.15,46.74
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,57.07,41.92
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,50.95,36.83
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,39.71,27.24
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,30.89,19.3
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,15.57,3.01
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,9.44,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,17.97,2.73
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,30.9,19.7
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,43.78,31.4
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.01,38.8
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,60.27,45.96
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,65.6,50.41
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,90.88,55.53
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,134.34,78.56
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,182.82,111.83
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,203.45,140.99
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,189.16,141.24
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,210.75,157.09
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,232.54,172.78
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,296.85,219.31
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,366.25,269.31
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,389.87,286.13
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,411.97,301.57
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,511.68,374.77
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,611.97,448.12
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,598.24,435.08
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,555.32,401.28
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,553.59,399.59
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,544.54,392.57
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,574.06,412.29
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,598.52,428.24
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,514.44,368.86
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,426.23,305.86
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,519.97,372.51
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,610.32,434.38
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,625.51,445.13
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,641.19,456.41
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,638.44,454.73
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,633.16,451.36
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,616.24,439.92
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,596.84,426.68
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,554.65,397.27
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,509.03,365.35
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,517.44,372.12
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,502.96,361.2
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,447.78,320.34
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,397.18,283.27
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,334.51,238.61
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,285.02,204.03
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,259.97,182.27
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,228.7,154.92
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,189.15,121.33
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,143.31,85.08
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,101.25,61.95
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,69.73,52.35
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,61.88,46.09
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,53.94,39.48
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,43.31,30.28
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,32.57,20.64
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,16.68,3.41
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,8.26,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,15.91,1.05
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,31.49,20.14
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,47.0,34.09
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,59.52,45.16
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,71.94,55.87
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,81.1,63.53
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,93.86,70.36
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,114.53,85.68
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,139.04,103.8
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,153.52,114.89
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,167.2,125.27
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,206.48,154.23
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,248.87,185.38
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,306.01,227.21
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,367.19,272.03
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,408.14,301.55
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,447.23,329.41
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,520.94,383.08
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,601.35,441.23
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,628.87,460.21
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,656.61,479.14
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,678.81,494.84
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,698.37,508.53
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,647.63,468.42
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,570.49,409.97
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,564.99,406.18
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,558.11,401.12
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,592.21,424.73
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,620.72,444.15
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,577.48,413.67
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,529.63,380.1
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,622.53,449.73
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,686.79,497.74
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,663.96,481.24
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,638.55,463.14
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,608.47,441.48
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,576.43,418.05
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,540.66,391.56
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,503.35,363.42
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,461.15,331.29
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,419.27,298.75
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,373.98,263.64
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,329.01,228.1
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,282.88,191.55
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,239.64,157.71
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,191.18,121.28
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,148.96,92.12
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,109.87,70.77
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,83.83,64.28
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,74.07,56.44
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,62.99,47.19
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,48.53,34.73
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,33.99,21.86
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,17.68,3.72
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,14.52,0.0
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,31.71,20.18
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,48.64,35.44
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,60.33,45.84
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,72.01,55.94
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,80.18,62.78
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,107.85,72.09
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,144.39,91.38
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,186.89,119.82
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,226.07,156.76
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,247.84,179.64
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,301.74,216.3
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,373.21,268.34
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,418.03,304.29
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,462.72,339.44
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,503.94,371.38
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,544.27,401.98
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,580.29,428.66
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,614.56,453.48
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,644.8,475.03
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,672.75,494.55
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,695.87,511.15
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,716.23,525.59
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,729.67,533.83
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,739.67,539.56
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,747.26,544.75
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,752.02,547.91
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,751.49,546.21
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,748.27,542.61
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,740.74,537.03
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,730.3,529.39
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,714.82,518.35
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,696.53,505.26
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,673.4,488.69
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,647.75,470.15
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,618.55,448.91
