Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,586.96,425.62
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,551.41,399.88
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,513.07,371.56
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,470.8,339.12
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,427.98,305.63
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,382.2,269.98
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,336.78,233.97
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,289.54,196.15
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,244.14,160.11
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,194.73,122.8
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,151.45,92.77
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,109.72,69.16
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,79.4,60.4
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,70.18,53.01
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,60.94,45.31
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,47.89,34.03
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,34.75,22.33
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,18.04,3.54
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,8.65,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,16.55,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,30.66,19.3
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,44.93,32.29
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,52.85,39.48
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.86,46.46
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,80.76,63.29
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,107.28,78.67
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,132.32,96.79
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,156.32,115.35
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,204.0,140.56
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,281.22,191.96
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,331.12,232.57
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,378.63,270.97
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,423.58,307.44
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,467.9,342.59
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,509.47,374.85
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,547.24,403.6
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,582.74,429.87
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,616.13,453.96
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,645.79,474.97
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,672.97,493.79
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,695.16,509.67
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,714.4,523.26
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,730.47,533.64
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,743.61,541.85
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,750.52,546.52
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,754.39,549.04
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,754.98,548.33
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,752.63,545.55
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,744.67,539.82
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,733.57,531.87
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,718.13,521.06
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,699.52,507.92
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,676.59,491.43
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,650.81,472.71
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,620.91,450.96
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,588.49,427.0
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,551.84,399.54
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,513.28,370.1
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,470.82,337.21
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,426.93,302.56
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,380.82,266.15
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,334.4,228.72
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,285.44,189.3
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,237.91,151.17
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,185.48,110.67
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,138.83,77.74
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,93.64,52.62
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,59.63,44.05
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,53.79,39.3
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,47.93,34.31
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.34,25.19
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,28.81,17.44
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.48,1.38
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,8.26,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,15.86,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,27.51,16.6
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.22,27.34
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,46.73,34.11
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,51.89,38.64
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,56.97,42.9
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,88.33,51.25
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,131.39,73.54
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,182.69,109.05
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,231.43,147.51
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,281.52,188.6
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,329.45,228.44
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,379.63,269.62
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,425.17,306.69
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,469.76,342.12
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,511.37,374.54
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,551.4,404.94
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,587.62,431.87
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,621.58,456.53
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,651.52,477.8
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,678.71,496.69
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,701.58,513.15
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,721.38,527.25
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,732.4,533.62
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,739.06,536.86
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,746.48,542.07
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,750.97,545.18
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,750.46,543.83
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,747.18,540.53
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,739.91,535.45
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,729.61,528.22
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,714.12,517.32
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,695.64,504.23
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,672.86,487.87
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,647.33,469.37
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,621.68,450.38
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,588.56,425.94
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,552.08,399.54
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,513.92,371.28
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,471.57,338.69
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,428.71,305.07
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,380.89,267.77
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,334.93,231.11
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,287.13,192.66
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,241.27,156.09
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,194.01,120.11
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,149.57,88.97
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,104.65,63.11
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,72.23,54.24
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,64.08,47.73
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,55.84,40.86
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,44.57,31.13
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,33.04,20.79
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,16.94,2.16
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,7.87,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.18,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.21,14.75
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,37.33,25.86
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,43.94,31.88
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,50.62,37.72
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,55.44,41.78
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,87.93,50.37
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,133.62,75.26
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,186.25,112.59
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,235.01,151.07
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,285.29,192.25
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,334.07,232.34
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,382.94,271.85
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,428.92,308.83
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,473.82,344.03
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,515.26,375.76
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,554.93,405.29
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,590.78,431.3
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,624.45,455.07
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,654.05,475.55
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,680.84,493.62
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,703.52,509.65
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,723.19,523.4
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,737.66,532.32
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,748.9,538.92
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,755.49,543.45
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,759.04,545.88
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,758.55,544.52
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,755.19,541.18
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,747.38,536.06
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,736.48,528.78
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,720.35,517.84
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,701.23,504.72
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,678.79,489.13
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,653.54,471.34
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,623.24,449.7
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,590.69,426.05
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,554.27,400.04
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,517.97,373.33
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,475.62,340.85
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,432.3,306.91
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,386.33,270.82
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,340.19,233.84
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,288.15,192.27
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,240.13,153.79
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,191.51,116.22
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,145.31,83.43
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,100.38,57.79
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,64.52,48.09
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,58.12,42.89
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,49.08,35.26
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.52,26.97
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,30.02,18.34
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.15,0.89
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,15.55,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,29.77,18.3
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,43.99,31.43
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,52.72,39.33
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.37,46.87
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,68.23,52.64
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,102.08,64.22
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,146.24,95.86
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,178.43,124.44
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,222.4,150.89
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,286.68,195.54
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,334.38,234.09
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,382.43,272.29
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,427.73,308.15
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,473.83,343.67
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,515.12,374.82
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,554.72,403.88
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,590.42,429.26
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,624.18,452.57
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,652.94,471.72
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,678.87,488.41
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,701.37,502.45
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,721.08,514.29
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,734.05,521.37
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,743.64,526.08
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,750.6,530.7
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,754.71,533.41
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,753.52,532.55
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,749.63,529.9
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,741.46,524.88
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,730.43,517.89
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,714.81,506.65
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,696.46,493.49
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,673.3,478.0
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,647.69,460.59
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,619.55,441.12
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,586.33,417.84
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,549.75,392.37
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,511.89,365.38
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,470.42,334.6
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,428.42,302.76
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,383.29,268.6
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,338.76,234.23
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,292.17,197.72
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,243.89,160.18
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,198.4,126.27
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,156.19,96.96
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,114.89,72.62
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,81.42,61.49
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,72.25,54.21
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,61.72,45.5
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,47.27,33.23
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,32.69,20.43
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,16.93,1.09
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,22.57,12.48
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,36.27,24.93
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,51.91,38.64
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,66.43,51.16
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,81.19,63.6
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,99.7,74.11
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,130.09,94.57
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,169.24,121.72
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,214.39,146.82
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,284.28,193.94
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,331.8,232.24
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,382.83,272.62
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,399.04,289.86
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,391.71,286.95
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,470.98,343.32
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,556.78,404.23
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,589.74,427.61
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,623.62,451.14
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,653.48,471.48
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,680.85,489.68
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,662.66,473.91
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,615.34,438.27
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,689.68,491.63
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,744.71,531.18
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,752.06,536.04
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,756.53,539.23
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,755.69,537.94
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,752.15,534.81
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,744.7,529.97
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,734.28,523.08
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,719.06,513.07
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,700.91,500.93
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,686.65,491.0
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,660.59,473.06
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,630.22,451.9
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,597.4,428.58
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,560.09,402.33
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,521.08,374.15
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,478.95,342.23
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,435.86,308.87
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,389.36,272.95
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,340.11,234.21
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,291.36,195.02
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,243.79,156.86
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,195.13,119.54
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,149.11,86.84
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,104.4,60.69
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,66.5,49.51
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,57.03,41.88
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.56,35.64
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.42,26.86
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.27,17.67
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,14.77,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,7.08,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,13.66,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,26.33,15.4
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.05,27.24
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.8,34.29
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,56.95,43.11
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,62.53,47.8
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,96.12,57.5
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,140.05,81.87
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,188.16,115.54
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,236.47,153.45
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,286.57,194.02
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,338.21,236.06
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,387.19,275.58
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,433.34,312.24
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,478.88,347.49
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,520.97,378.65
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,558.87,405.92
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,595.04,432.74
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,629.07,457.51
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,659.13,478.23
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,686.58,496.74
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,708.84,511.39
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,728.1,523.76
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,743.85,533.67
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,756.57,541.42
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,763.67,546.38
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,767.69,549.26
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,767.27,549.35
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,763.89,547.42
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,755.62,541.8
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,744.23,534.03
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,728.59,522.56
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,709.86,508.87
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,686.76,493.86
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,660.84,476.6
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,630.22,454.89
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,597.19,431.05
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,560.55,404.08
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,522.06,375.18
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,480.7,343.56
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,436.64,309.29
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,390.0,272.98
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,343.12,235.64
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,294.0,196.23
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,245.84,157.52
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,192.59,116.2
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,145.09,82.01
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,98.89,54.68
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,58.31,42.75
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,52.41,38.05
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,46.48,33.08
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,37.86,25.57
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.35,16.1
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,13.73,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,6.69,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,12.93,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,24.87,14.15
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,36.91,25.42
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,44.99,32.73
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,55.26,41.66
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,60.85,46.38
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,94.52,56.34
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,133.33,88.96
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,144.28,106.68
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,191.24,138.46
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,251.1,180.83
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,305.27,216.83
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,380.0,270.42
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,425.73,306.53
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,470.89,341.29
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,512.61,372.72
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,550.15,400.34
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,586.14,426.97
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,620.09,451.6
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,649.61,471.74
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,676.49,489.62
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,699.11,505.31
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,718.84,518.85
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,732.74,527.15
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,743.37,533.15
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,692.09,493.38
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,608.89,432.21
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,695.72,495.84
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,751.85,537.42
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,744.25,532.13
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,733.66,525.18
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,718.91,515.39
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,701.1,503.41
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,678.31,487.86
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,652.78,470.17
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,563.87,405.75
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,471.87,339.27
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,413.04,298.76
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,362.59,263.5
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,415.49,300.82
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,434.32,310.12
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,386.01,272.66
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,339.45,235.81
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,291.21,196.92
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,244.28,159.1
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,196.14,121.87
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,150.66,89.11
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,106.19,62.21
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,66.42,49.65
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,56.9,41.86
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.45,35.53
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.01,26.49
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,28.53,16.98
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,15.35,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.14,13.39
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.85,23.58
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,40.73,28.99
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,46.74,34.26
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,51.65,38.39
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,87.55,48.65
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,132.26,73.65
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,184.18,110.59
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,232.97,148.91
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,283.24,189.54
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,331.57,228.93
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,381.69,269.04
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,427.6,305.46
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,472.75,340.39
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,514.11,371.95
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,553.97,401.66
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,590.46,428.15
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,624.77,452.51
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,655.4,474.05
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,683.36,493.37
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,706.31,509.86
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,726.23,524.14
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,741.68,534.14
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,753.84,541.82
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,761.19,547.36
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,765.38,550.66
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,708.67,506.2
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,629.9,446.86
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,617.21,438.74
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,603.2,429.4
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,543.22,387.84
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,490.27,350.73
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,596.49,430.2
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,660.42,478.06
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,469.87,341.41
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,276.16,199.31
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,424.24,309.48
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,522.57,378.59
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,453.06,326.83
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,386.32,278.66
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,378.85,269.84
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,342.98,237.17
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,284.87,194.71
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,238.5,162.91
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,194.9,129.31
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,152.66,98.2
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,112.15,71.67
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,74.14,56.04
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,59.11,43.69
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,45.68,32.39
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,37.03,24.85
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,26.57,15.37
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.34,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,12.19,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,23.8,13.0
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,35.55,24.13
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,44.76,32.38
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,51.75,38.5
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,56.79,42.74
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,92.78,53.31
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,136.88,78.31
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,185.21,112.56
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,237.33,153.56
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,287.38,194.04
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,335.62,233.34
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,384.43,272.45
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,430.96,309.23
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,476.24,344.14
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,518.2,375.94
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,558.78,405.95
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,594.83,432.11
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,628.72,456.17
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,659.2,477.4
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,687.09,496.48
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,710.16,512.83
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,730.22,526.98
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,742.82,534.63
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,751.62,539.65
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,759.31,545.04
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,764.02,548.38
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,698.09,497.66
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,602.48,427.0
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,688.95,491.75
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,742.61,533.02
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,726.97,522.13
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,708.37,509.47
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,685.43,493.55
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,659.72,475.51
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,632.05,455.63
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,597.17,430.59
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,560.38,404.66
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,522.05,376.96
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,479.37,344.73
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,436.52,311.73
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,390.21,276.12
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,344.16,239.95
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,277.5,191.87
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,226.78,157.53
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,189.45,129.4
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,153.7,103.38
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,117.79,75.93
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,71.9,53.94
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,62.02,45.99
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,53.76,39.07
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,41.46,28.46
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,28.98,17.2
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,14.76,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,12.59,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,22.54,11.93
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.95,23.7
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,41.23,29.43
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,47.63,34.99
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,52.54,39.15
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,91.05,50.5
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,137.15,76.96
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,190.35,115.12
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,239.86,154.14
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,290.9,195.34
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,339.77,234.41
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,388.92,272.58
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,436.37,309.37
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,481.92,343.71
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,524.38,375.05
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,565.22,404.37
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,601.96,430.58
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,636.48,454.69
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,667.05,475.65
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,694.87,494.37
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,717.96,510.22
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,737.98,523.87
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,753.41,533.78
