Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,765.57,541.44
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,773.33,547.05
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,777.92,550.47
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,777.92,550.91
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,774.83,549.42
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,767.08,544.49
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,756.12,537.38
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,741.06,526.61
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,722.71,513.53
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,699.28,498.77
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,672.93,481.7
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,642.27,460.33
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,609.0,436.72
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,572.16,409.95
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,533.33,381.15
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,490.46,348.81
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,446.28,314.72
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,399.05,278.18
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,349.68,239.17
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,299.78,198.77
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,250.51,158.81
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,199.93,119.35
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,151.37,84.01
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,99.09,51.65
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,54.33,39.29
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,45.89,32.47
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,40.78,28.19
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,32.67,21.13
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,24.58,13.6
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,11.8,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,22.02,11.32
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,31.87,21.0
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,38.29,26.81
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,44.78,32.43
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,49.45,36.37
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,89.35,48.13
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,139.63,77.92
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,189.38,113.34
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,238.97,152.41
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,290.01,193.67
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,339.54,233.48
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,390.68,273.61
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,436.91,309.86
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,482.29,344.53
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,524.62,376.12
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,565.37,405.73
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,602.96,433.12
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,638.3,458.4
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,668.77,478.95
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,696.5,497.23
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,719.87,513.35
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,740.18,527.24
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,755.39,536.41
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,767.12,543.19
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,774.59,548.21
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,778.86,551.09
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,778.86,550.14
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,775.75,547.29
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,768.7,543.04
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,758.41,536.41
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,742.62,526.09
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,723.64,513.53
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,700.18,497.6
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,673.8,479.47
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,642.25,457.6
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,608.63,433.88
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,571.69,407.31
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,532.83,378.79
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,490.41,347.09
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,446.86,313.78
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,399.53,277.6
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,351.87,240.25
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,301.85,200.6
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,252.71,161.4
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,199.08,119.79
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,150.84,84.64
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,103.28,55.44
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,59.99,43.73
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,49.67,35.42
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,43.61,30.37
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,34.86,22.85
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,26.1,14.71
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.26,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.05,11.18
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.51,22.34
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,43.71,31.36
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,51.77,38.33
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,57.16,42.87
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,96.37,55.13
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,140.92,81.31
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,189.49,116.18
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,238.6,154.91
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,292.47,198.17
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,340.72,236.69
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,389.82,275.07
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,436.45,311.45
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,482.43,346.36
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,523.82,377.11
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,564.86,406.77
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,601.82,432.82
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,636.63,456.76
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,667.1,477.7
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,695.06,496.57
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,718.73,513.09
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,739.39,527.45
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,755.08,537.28
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,767.57,544.91
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,775.38,550.17
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,780.01,553.27
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,780.39,552.76
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,777.67,550.33
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,769.89,545.56
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,758.89,538.42
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,742.8,527.83
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,723.57,515.01
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,700.57,499.32
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,674.66,481.42
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,642.8,459.1
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,608.89,434.99
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,572.1,409.32
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,533.4,381.59
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,490.66,349.57
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,447.06,316.1
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,399.79,279.76
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,352.27,242.31
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,302.16,201.97
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,252.96,162.24
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,199.59,120.76
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,151.68,85.7
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,104.2,56.18
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,60.95,44.53
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,49.58,35.35
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,43.54,30.3
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,34.41,22.4
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,25.25,13.87
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,11.87,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,21.98,10.93
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.11,22.8
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,44.43,32.03
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,52.46,39.07
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,58.18,43.92
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,98.48,56.98
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,142.34,82.77
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,190.6,117.3
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,239.83,156.25
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,293.85,199.7
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,341.9,238.61
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,390.86,277.54
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,437.57,314.0
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,483.64,348.88
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,524.72,378.6
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,565.36,406.99
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,602.28,432.76
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,637.06,456.38
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,667.4,476.69
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,695.12,494.84
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,718.31,510.72
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,738.5,524.45
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,753.49,533.73
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,765.17,540.74
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,772.44,545.5
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,776.6,548.11
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,776.21,548.09
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,772.81,546.14
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,764.86,540.89
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,753.78,533.57
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,737.75,523.15
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,718.69,510.6
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,695.95,495.2
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,670.39,477.68
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,638.21,455.29
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,609.04,434.45
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,571.27,407.52
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,531.81,378.84
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,488.64,346.89
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,444.7,313.64
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,398.26,278.43
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,349.3,240.52
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,299.6,201.23
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,251.59,163.13
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,202.67,125.48
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,156.42,91.86
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,110.93,63.64
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,70.75,46.65
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,55.1,39.97
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.29,33.36
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,36.44,24.02
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,25.56,14.0
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,16.8,6.85
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,29.97,19.34
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,46.64,33.89
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,63.14,48.1
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,77.13,60.02
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,96.97,71.69
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,136.06,94.24
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,198.31,134.59
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,241.1,167.5
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,286.72,203.29
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,330.34,237.14
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,376.34,272.38
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,423.23,307.58
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,466.9,339.48
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,507.94,368.7
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,549.68,397.58
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,586.26,422.88
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,621.39,446.65
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,653.72,467.39
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,680.68,484.26
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,703.84,499.7
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,724.38,513.22
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,743.96,526.4
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,760.97,537.78
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,632.4,447.94
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,465.81,329.64
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,637.08,453.23
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,760.31,539.55
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,671.63,474.81
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,549.24,387.81
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,650.98,462.09
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,710.18,505.51
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,606.56,431.23
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,484.89,344.46
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,560.18,400.59
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,601.75,431.24
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,463.42,333.63
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,328.4,237.23
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,292.78,212.64
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,258.51,188.44
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,288.01,209.33
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,304.29,218.76
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,265.72,189.35
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,227.58,160.03
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,166.44,117.7
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,120.24,87.56
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,99.08,72.07
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,80.76,58.73
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,64.71,48.51
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,49.14,35.34
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,33.53,21.96
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,17.56,7.92
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,8.76,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.29,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,22.43,10.9
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,37.9,26.13
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,48.45,35.7
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,59.84,45.69
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,75.37,59.05
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,92.56,69.39
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,113.32,85.12
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,135.26,101.76
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,171.92,128.73
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,215.34,160.99
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,211.16,158.65
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,204.19,153.69
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,268.37,201.59
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,343.13,256.83
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,441.5,328.71
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,549.34,406.83
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,585.57,433.02
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,620.38,458.1
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,538.79,397.05
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,419.77,307.86
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,442.56,324.49
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,473.24,345.95
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,450.9,328.92
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,435.33,316.86
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,561.45,408.12
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,672.42,485.87
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,581.44,420.66
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,473.87,343.7
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,627.85,457.89
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,742.77,540.73
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,728.13,530.2
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,710.56,518.45
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,687.18,503.28
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,661.31,486.13
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,631.43,464.94
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,599.33,441.8
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,419.19,311.17
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,245.31,182.01
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,254.23,189.41
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,261.02,194.59
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,304.98,225.83
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,327.26,238.31
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,276.3,198.86
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,232.81,165.38
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,201.9,136.61
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,159.94,99.68
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,112.74,68.1
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,72.91,49.01
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,57.4,43.16
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.02,35.88
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,36.95,25.22
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,24.76,13.65
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.51,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,22.63,10.83
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,39.01,27.04
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,54.03,40.42
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,68.85,53.33
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,82.41,64.85
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,106.33,76.55
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,143.25,97.75
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,198.57,134.17
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,222.49,158.64
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,231.24,170.27
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,295.43,214.77
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,379.44,275.06
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,379.02,278.5
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,360.58,266.83
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,374.51,276.69
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,385.74,284.05
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,441.93,324.68
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,508.24,371.79
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,592.81,432.83
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,680.05,494.84
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,615.56,446.92
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,525.08,380.5
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,555.66,402.94
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,586.01,424.52
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,677.27,490.94
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,753.32,545.81
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,753.64,546.29
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,751.35,545.47
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,743.38,540.27
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,732.81,533.3
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,687.71,500.67
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,641.2,467.03
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,649.68,475.01
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,650.79,477.24
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,624.71,458.99
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,595.24,438.11
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,558.24,411.86
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,520.19,384.29
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,340.2,252.95
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,171.95,127.79
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,267.42,198.09
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,333.75,241.82
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,294.32,209.11
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,252.91,174.75
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,207.58,139.66
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,165.74,108.75
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,124.03,80.91
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,87.54,61.52
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,69.36,53.19
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,57.28,42.78
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,41.61,28.99
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,25.78,14.2
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,7.87,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,21.67,9.75
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,35.62,24.14
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,45.95,33.54
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.24,42.61
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,66.0,50.97
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,106.5,65.39
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,150.69,93.42
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,197.39,127.65
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,244.82,165.94
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,294.54,206.88
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,342.51,246.06
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,392.13,285.93
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,440.03,323.68
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,485.61,358.66
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,528.32,390.55
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,570.15,420.86
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,607.7,448.3
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,643.29,473.77
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,667.75,490.48
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,695.6,509.02
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,718.76,525.27
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,739.06,539.41
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,683.86,495.33
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,585.93,422.07
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,701.1,507.51
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,780.51,566.6
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,780.49,565.37
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,777.49,562.8
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,769.55,557.73
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,758.55,550.48
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,743.32,540.53
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,725.05,528.35
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,701.67,513.35
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,675.52,496.11
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,645.05,474.65
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,612.23,451.06
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,550.15,405.44
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,485.77,358.39
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,418.08,308.94
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,363.28,268.66
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,372.98,273.1
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,357.49,255.35
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,305.05,212.56
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,257.18,173.3
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,207.07,133.05
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,159.21,96.39
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,112.61,65.53
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,70.87,45.63
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,53.64,39.98
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,43.95,31.57
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,33.65,22.4
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,23.39,12.22
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,20.99,8.92
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,34.32,23.02
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,44.67,32.44
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,54.97,41.52
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,65.55,50.68
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,106.34,64.9
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,151.95,94.74
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,199.1,129.97
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,238.64,167.71
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,263.74,193.07
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,302.06,223.34
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,340.98,253.56
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,320.91,240.87
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,286.22,215.59
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,272.35,204.66
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,255.95,191.61
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,262.12,195.92
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,261.74,195.29
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,315.83,234.71
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,364.73,269.45
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,397.03,292.24
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,429.74,315.11
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,295.31,217.42
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,154.68,112.77
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,417.15,307.59
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,659.61,472.41
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,734.01,523.23
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,780.32,556.07
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,726.85,515.44
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,648.24,459.18
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,569.71,405.84
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,486.08,347.92
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,471.79,339.37
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,456.76,329.71
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,420.53,304.27
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,378.34,274.53
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,481.66,350.49
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,540.1,391.21
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,430.47,312.48
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,332.3,242.67
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,361.86,261.94
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,357.83,252.81
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,308.49,212.87
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,259.81,173.24
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,209.54,133.51
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,162.03,97.72
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,114.93,66.46
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,72.1,45.52
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,53.74,39.78
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,43.98,31.44
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.36,22.03
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,22.74,11.44
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,7.08,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,20.66,8.31
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,34.34,22.99
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,43.76,31.64
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,53.22,40.02
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,66.96,51.78
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,108.79,65.38
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,151.02,100.38
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,177.41,126.87
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,227.62,158.43
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,300.04,209.74
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,349.52,249.95
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,402.16,291.81
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,448.65,328.27
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,494.69,363.33
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,538.15,395.51
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,580.62,426.05
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,613.83,449.55
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,648.55,473.42
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,679.64,494.29
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,708.38,513.11
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,732.23,529.58
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,753.12,543.9
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,771.07,555.26
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,786.11,563.95
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,794.08,569.44
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,798.81,572.94
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,798.77,572.23
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,795.52,569.53
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,787.5,564.7
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,776.22,557.81
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,760.55,548.06
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,741.7,535.68
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,717.51,519.32
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,690.4,500.71
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,658.97,478.78
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,625.12,454.71
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,587.72,427.64
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,548.39,398.54
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,504.66,365.58
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,459.81,330.95
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,411.67,293.58
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,362.92,254.75
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,312.11,213.79
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,262.4,173.26
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,211.09,132.14
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,158.67,92.11
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,110.05,59.91
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,66.03,39.12
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,46.66,33.6
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,40.51,28.24
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,31.27,20.06
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,22.03,10.51
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,7.08,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,18.96,6.67
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.13,20.17
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,39.5,27.87
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,45.99,33.68
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,57.58,37.35
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,102.4,57.0
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,148.4,86.49
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,202.26,127.3
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,252.48,168.6
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,304.3,211.84
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,354.61,253.86
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,405.11,295.18
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,452.83,333.4
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,499.12,369.48
