Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,542.46,402.5
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,584.35,433.56
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,621.79,460.55
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,657.0,485.3
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,688.27,506.88
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,716.88,526.19
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,740.56,542.71
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,761.13,556.91
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,777.63,566.69
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,790.91,574.26
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,798.64,579.35
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,803.06,582.34
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,803.05,581.28
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,799.76,578.15
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,791.99,573.32
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,780.9,566.36
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,764.32,554.61
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,744.59,540.12
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,720.56,524.53
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,693.59,506.68
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,660.1,482.71
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,624.91,457.16
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,587.0,429.4
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,547.23,399.7
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,505.41,367.92
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,460.39,333.05
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,412.68,295.96
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,364.79,257.75
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,313.88,216.28
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,261.37,173.43
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,210.15,132.53
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,161.51,95.45
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,113.73,63.74
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,71.09,43.07
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,50.88,37.04
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,44.19,31.28
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,31.93,20.55
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,21.95,10.13
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,19.1,6.31
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,37.09,25.16
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,46.19,33.65
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,55.14,41.63
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,69.14,46.88
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,114.43,69.51
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,157.12,96.25
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,206.84,132.68
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,257.12,173.52
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,309.53,216.63
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,362.52,259.94
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,414.17,301.54
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,462.22,339.67
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,509.7,376.31
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,551.53,407.12
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,593.91,437.3
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,631.93,464.4
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,667.79,489.31
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,700.14,511.26
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,729.93,530.99
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,754.08,547.65
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,775.18,562.06
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,791.18,571.77
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,803.96,578.9
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,812.35,584.2
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,817.48,587.45
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,817.81,586.42
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,814.92,583.38
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,806.41,577.95
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,794.62,570.46
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,778.35,559.85
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,758.8,546.62
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,734.39,529.9
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,707.04,510.95
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,675.34,488.75
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,641.04,464.34
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,602.37,437.17
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,561.76,407.91
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,517.33,374.42
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,471.62,339.16
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,422.67,301.28
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,372.89,261.78
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,320.98,219.53
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,269.95,177.65
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,216.98,135.35
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,163.05,94.16
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,113.23,60.94
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,68.08,39.05
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,46.45,33.18
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,40.65,28.18
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,31.34,19.99
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,20.65,8.84
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.3,4.07
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,32.32,21.17
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,39.9,28.31
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,49.67,36.96
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,64.43,41.49
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,109.22,62.58
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,154.81,92.03
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,209.08,132.81
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,260.24,174.62
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,313.18,218.33
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,363.54,259.31
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,414.7,299.89
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,462.8,337.75
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,509.79,373.64
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,553.4,406.06
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,595.57,436.47
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,633.81,463.26
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,669.78,487.75
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,701.36,508.83
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,730.24,527.65
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,753.72,543.6
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,774.06,557.14
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,790.07,566.27
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,802.74,573.26
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,810.89,578.55
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,815.7,581.78
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,815.23,580.47
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,811.46,577.12
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,803.19,572.15
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,791.6,565.09
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,774.76,554.84
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,754.69,541.99
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,730.41,525.66
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,703.17,507.08
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,671.38,485.06
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,637.04,460.85
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,598.74,434.14
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,558.43,405.25
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,514.54,372.28
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,469.37,337.51
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,420.45,299.67
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,370.13,259.77
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,318.45,217.65
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,267.59,175.8
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,215.31,133.87
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,165.32,95.52
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,111.73,59.15
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,65.92,36.58
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,43.17,30.44
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,37.62,25.65
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,29.01,17.99
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.48,8.23
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.21,2.28
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,30.17,19.25
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,37.34,26.0
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,44.64,32.51
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,60.6,36.78
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,106.48,58.36
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,154.19,89.92
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,209.13,131.66
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,260.5,173.57
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,313.54,217.18
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,364.9,258.68
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,417.1,299.65
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,464.93,336.83
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,511.94,372.23
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,555.83,404.46
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,598.14,434.62
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,636.06,460.91
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,671.71,484.97
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,703.44,506.05
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,732.45,524.89
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,756.75,541.39
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,777.92,555.42
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,793.61,564.23
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,805.93,570.92
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,814.07,576.18
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,818.87,579.4
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,818.77,578.62
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,815.37,575.82
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,807.06,570.89
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,795.41,563.9
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,779.27,554.25
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,759.85,542.1
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,735.04,525.62
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,707.25,506.88
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,674.94,484.7
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,640.24,460.46
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,602.09,434.22
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,561.97,405.82
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,517.29,372.66
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,471.34,337.66
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,422.66,300.29
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,373.24,261.3
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,320.91,218.91
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,269.37,176.72
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,217.01,134.91
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,166.99,96.61
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,113.5,60.21
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,67.74,37.36
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,43.54,30.59
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,37.61,25.5
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,28.62,17.53
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.66,7.1
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.7,1.43
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.84,17.28
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,34.74,23.79
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,41.78,30.07
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,59.83,34.96
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,106.89,57.66
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,158.77,92.97
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,210.97,133.01
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,262.5,175.34
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,315.6,219.28
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,366.91,261.04
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,418.78,302.05
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,466.87,339.73
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,514.14,375.68
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,557.76,407.97
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,599.6,438.04
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,637.85,464.81
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,673.87,489.35
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,704.69,509.91
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,732.51,528.04
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,756.61,544.55
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,777.62,558.57
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,793.57,567.84
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,806.17,574.97
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,813.81,579.92
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,818.16,582.83
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,816.89,582.38
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,812.37,579.92
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,804.2,574.95
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,792.76,567.91
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,774.78,555.45
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,753.84,540.35
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,730.14,525.36
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,703.56,508.13
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,671.58,485.95
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,637.27,461.74
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,598.69,434.87
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,561.12,407.93
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,516.89,374.76
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,471.41,339.87
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,422.19,301.97
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,372.85,262.98
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,321.46,221.25
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,270.68,179.55
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,215.45,135.51
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,165.5,97.08
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,115.58,62.81
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,69.68,38.9
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,44.51,31.46
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,38.27,26.02
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,28.56,17.44
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.82,5.93
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,14.11,0.97
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.63,17.87
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,36.61,25.35
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,44.64,32.5
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,64.22,37.98
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,110.97,61.28
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,159.73,94.43
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,215.4,137.22
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,266.97,179.31
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,320.31,223.07
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,372.12,265.25
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,424.36,306.71
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,472.86,344.3
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,520.54,380.09
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,564.15,411.89
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,606.15,441.55
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,644.73,469.13
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,681.08,494.59
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,712.5,515.19
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,741.14,533.5
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,764.96,549.69
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,785.64,563.37
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,800.14,571.44
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,811.16,577.33
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,818.73,582.26
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,823.03,585.19
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,822.08,585.15
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,817.91,583.12
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,809.31,578.01
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,797.46,570.86
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,780.11,560.41
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,759.67,547.28
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,734.67,530.6
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,706.83,511.74
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,672.37,487.85
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,641.75,466.06
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,602.31,438.88
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,561.19,409.77
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,428.5,313.63
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,309.33,227.17
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,359.65,262.3
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,370.71,264.25
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,318.83,222.13
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,268.29,180.84
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,216.45,139.47
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,167.66,101.92
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,119.7,68.62
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,76.48,45.34
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,50.88,36.89
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,41.01,28.38
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,29.61,18.31
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.22,4.85
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.47,0.31
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,28.81,17.96
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.7,26.24
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,48.7,35.93
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,69.2,42.39
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,113.54,65.59
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,159.46,97.13
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,209.91,136.07
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,260.36,177.29
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,312.96,220.43
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,365.33,262.51
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,416.15,302.37
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,464.04,339.57
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,511.45,375.27
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,555.99,408.0
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,595.6,436.41
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,633.2,462.64
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,668.69,486.74
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,699.81,507.31
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,728.27,525.66
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,752.01,540.53
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,772.77,553.18
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,788.51,562.07
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,801.07,568.95
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,809.25,573.98
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,814.25,577.06
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,813.26,576.64
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,809.12,574.3
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,801.02,569.25
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,789.74,562.22
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,773.01,551.93
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,753.27,538.98
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,729.01,522.48
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,701.93,503.9
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,669.65,481.69
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,635.17,457.6
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,601.77,433.53
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,561.44,404.26
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,516.39,371.17
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,470.43,336.61
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,421.5,299.64
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,372.65,261.71
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,318.69,218.87
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,267.99,177.98
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,216.15,137.1
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,167.28,99.87
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,118.72,66.71
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,75.31,43.52
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,48.98,35.05
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,39.61,27.07
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,28.84,17.54
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.16,3.82
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.02,18.79
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.23,27.38
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.97,37.68
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,72.98,44.8
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,117.25,68.51
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,162.94,99.57
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,213.95,138.31
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,264.5,179.36
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,317.14,222.2
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,369.93,264.68
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,421.4,305.25
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,469.59,342.26
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,517.27,377.67
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,561.47,408.75
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,600.71,435.34
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,638.55,462.04
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,674.27,486.67
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,705.8,506.96
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,734.74,525.05
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,758.7,540.07
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,779.66,552.67
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,795.89,561.75
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,808.96,568.87
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,816.86,573.94
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,821.5,577.06
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,821.3,577.48
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,817.85,575.94
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,809.15,570.83
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,797.2,563.71
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,780.43,552.61
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,760.47,539.26
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,736.02,523.02
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,708.7,504.66
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,675.3,482.0
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,639.95,457.61
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,601.38,431.38
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,564.14,405.26
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,519.28,372.34
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,473.45,337.91
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,424.12,300.79
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,374.8,262.6
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,322.89,221.29
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,269.62,178.55
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,217.39,137.35
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,168.03,99.67
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,118.96,66.12
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,75.18,42.66
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,47.54,33.69
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,40.34,27.51
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.44,16.25
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,16.71,1.9
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,15.5,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,30.42,19.04
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,41.63,29.37
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,52.76,39.18
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,76.12,47.83
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,118.82,71.72
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,166.12,104.53
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,216.25,142.66
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,265.91,182.8
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,318.03,224.98
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,367.85,264.49
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,418.99,303.93
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,468.45,341.69
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,516.2,377.11
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,560.14,408.12
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,602.95,437.33
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,640.74,464.11
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,676.55,489.02
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,708.77,510.0
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,729.59,523.22
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,719.38,511.41
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,680.5,480.74
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,752.34,531.91
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,803.6,568.02
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,811.59,572.63
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,816.46,575.61
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,815.36,575.13
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,811.18,572.8
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,802.76,567.57
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,791.23,560.42
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,773.53,549.12
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,752.96,535.51
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,728.39,519.17
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,709.25,506.02
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,675.79,483.21
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,640.32,458.71
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,601.53,432.42
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,561.13,404.3
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,515.97,371.39
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,469.45,336.71
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,419.97,299.55
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,370.81,261.65
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,319.23,220.86
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,269.39,180.97
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,218.4,141.04
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,170.79,104.87
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,123.13,72.02
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,78.23,46.3
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,50.52,36.2
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,41.91,28.75
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,29.26,17.56
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,16.6,0.38
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.41,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,28.6,17.49
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,37.83,26.16
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,49.44,36.37
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,74.62,44.77
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,119.32,69.69
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,165.65,101.85
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,217.28,141.4
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,268.12,182.83
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,321.12,226.0
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,374.15,268.64
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,426.1,309.52
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,474.56,346.87
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,522.52,382.69
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,564.13,413.05
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,606.71,443.14
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,645.13,469.48
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,681.45,493.68
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,713.5,514.65
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,743.0,533.49
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,767.19,549.83
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,788.34,563.4
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,805.36,573.33
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,819.28,581.28
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,827.72,586.97
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,832.82,590.62
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,832.54,589.66
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,828.9,586.65
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,820.31,581.51
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,808.38,574.3
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,791.53,562.96
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,771.44,549.56
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,746.73,533.53
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,719.06,514.96
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,686.37,492.7
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,651.15,468.27
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,612.5,441.75
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,571.88,413.12
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,526.56,379.64
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,480.08,344.44
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,430.62,306.72
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,380.15,267.19
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,327.26,224.63
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,275.5,182.42
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,222.11,139.75
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,168.33,98.13
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,117.92,63.21
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,72.69,38.78
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,41.83,28.96
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,35.11,23.16
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,25.69,14.68
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.34,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.04,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,27.89,16.83
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,37.8,26.12
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,47.76,34.93
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,77.14,46.3
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,122.09,71.94
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,168.5,104.69
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,220.11,144.75
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,270.79,186.22
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,323.69,229.47
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,376.76,272.37
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,428.59,313.44
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,476.58,350.59
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,524.08,386.26
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,568.53,417.85
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,611.72,447.48
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,645.37,470.67
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,681.23,494.66
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,712.16,514.96
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,740.53,533.12
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,764.73,549.29
