Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,785.94,562.87
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,802.05,571.72
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,815.03,578.58
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,822.79,583.59
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,827.33,586.63
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,826.62,585.41
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,822.68,582.23
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,814.31,577.24
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,802.7,570.24
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,786.3,559.0
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,766.76,545.7
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,741.53,528.89
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,713.49,510.0
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,681.68,488.44
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,647.42,464.8
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,608.04,437.93
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,570.01,411.21
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,524.46,377.8
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,477.9,342.82
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,427.99,305.13
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,378.08,266.35
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,325.71,224.47
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,272.08,181.2
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,219.35,139.33
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,169.6,100.96
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,120.16,66.6
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,76.14,42.19
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,45.32,31.74
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,38.04,25.39
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,25.55,14.38
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.17,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,7.87,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,12.52,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,24.62,14.04
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,40.2,27.97
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,55.54,41.31
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,75.7,54.14
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,99.62,71.63
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,138.34,97.57
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,190.05,134.41
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,236.7,169.36
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,294.97,213.56
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,357.2,258.68
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,429.25,311.66
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,477.89,348.82
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,526.01,384.49
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,567.31,414.31
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,609.36,443.66
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,647.25,469.46
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,683.05,493.15
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,714.21,513.11
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,742.63,530.8
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,723.14,512.24
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,664.2,467.97
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,753.21,530.63
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,812.79,571.66
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,793.47,555.25
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,746.04,520.1
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,726.9,508.07
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,697.54,489.22
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,765.98,539.63
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,797.26,564.66
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,778.95,553.3
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,757.83,539.74
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,733.06,523.4
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,713.86,510.34
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,680.44,487.63
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,644.96,463.17
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,605.61,436.38
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,564.69,407.82
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,519.85,374.93
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,474.16,340.65
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,423.61,302.7
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,374.09,264.47
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,322.63,223.5
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,272.31,182.91
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,220.14,141.81
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,171.29,104.35
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,122.73,70.37
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,79.5,45.6
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,46.24,32.47
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,37.84,25.19
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.08,14.66
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,14.37,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,7.47,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,14.69,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,28.89,17.44
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.15,28.03
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.29,37.89
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,80.26,49.1
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,123.53,75.02
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,171.54,109.28
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,222.24,148.15
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,272.1,188.6
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,324.5,230.97
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,375.0,270.91
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,426.9,310.84
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,476.16,348.13
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,523.95,383.14
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,567.75,413.48
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,610.34,441.84
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,617.02,443.08
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,602.63,429.41
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,675.4,479.62
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,744.5,525.92
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,768.98,541.09
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,790.58,554.5
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,801.59,559.29
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,808.39,561.38
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,816.16,566.61
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,820.88,569.91
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,818.86,567.66
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,813.81,563.54
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,725.26,502.11
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,619.73,429.18
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,699.83,487.38
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,753.95,526.76
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,734.06,514.08
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,705.42,496.2
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,669.98,472.57
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,633.43,447.89
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,593.75,420.71
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,553.0,392.32
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,508.61,361.04
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,463.82,328.75
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,415.78,293.98
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,364.2,255.86
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,314.24,217.74
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,266.56,180.91
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,217.26,143.59
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,171.93,110.01
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,127.06,79.02
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,88.0,55.49
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,57.6,41.62
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,44.33,30.39
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,28.64,16.47
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,12.79,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,13.63,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,26.64,15.56
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,42.82,30.32
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,58.96,44.53
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,69.91,48.58
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,68.54,50.5
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,81.67,61.01
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,94.9,71.41
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,137.48,104.1
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,182.48,138.32
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,200.59,151.74
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,218.34,164.65
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,292.55,219.77
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,367.68,274.33
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,419.51,310.64
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,483.39,354.66
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,473.68,346.69
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,467.75,341.51
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,487.74,354.65
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,506.98,366.91
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,527.05,380.55
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,546.52,393.72
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,541.86,390.11
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,535.79,385.73
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,555.43,399.35
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,574.27,412.2
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,573.01,411.51
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,570.65,410.27
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,395.39,288.66
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,201.73,147.95
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,208.92,154.02
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,216.01,159.37
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,279.94,206.79
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,334.64,246.53
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,198.55,146.73
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,64.2,44.62
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,43.96,29.1
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,23.84,13.33
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,124.53,92.58
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,222.0,167.01
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,148.43,111.2
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,82.34,60.27
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,81.42,59.88
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,80.45,59.34
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,69.65,50.9
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,58.94,42.43
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,48.3,33.89
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,37.49,25.06
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,27.87,18.11
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,18.28,9.73
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.02,3.05
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,3.78,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,1.97,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,11.06,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,21.82,11.74
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,38.14,26.59
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,54.05,40.71
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,74.6,54.24
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,98.46,72.29
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,142.87,102.17
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,200.71,143.97
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,232.64,172.95
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,258.34,196.01
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,272.83,208.63
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,286.82,219.93
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,342.06,262.41
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,410.08,314.34
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,380.9,291.18
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,342.38,260.42
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,399.77,303.53
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,450.46,341.06
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,478.69,361.45
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,506.92,381.75
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,449.54,338.07
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,376.34,282.5
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,444.86,333.73
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,526.61,393.2
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,476.27,355.45
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,437.14,326.0
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,508.81,378.85
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,566.42,420.64
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,579.86,430.34
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,591.66,438.99
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,570.46,423.51
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,548.63,407.71
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,609.66,453.73
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,661.54,491.78
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,552.07,412.05
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,451.39,338.0
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,437.56,328.95
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,421.26,317.4
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,370.97,280.14
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,323.67,244.89
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,254.17,193.04
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,196.91,150.06
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,128.22,96.88
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,61.47,44.34
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,52.93,37.71
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,44.42,30.95
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,36.31,24.4
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,17.75
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,20.95,12.4
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,13.68,5.96
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,7.96,0.62
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.15,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.06,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,11.77,4.41
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,17.5,9.53
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,24.01,14.42
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,30.54,19.89
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,65.62,48.92
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,100.17,77.03
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,69.87,51.99
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,38.31,25.96
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,41.43,28.35
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,44.55,30.71
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,33.02,21.25
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,21.5,11.84
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,75.05,54.82
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,129.23,97.32
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,205.14,156.15
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,292.7,222.36
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,308.63,233.68
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,324.57,245.19
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,258.27,195.13
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,183.99,138.52
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,155.96,116.99
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,127.87,95.2
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,186.0,140.09
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,244.72,184.51
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,219.18,164.72
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,193.65,145.15
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,169.37,126.69
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,145.19,108.2
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,171.6,128.64
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,197.91,148.79
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,210.11,158.47
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,222.15,168.11
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,238.41,180.74
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,254.21,192.99
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,219.3,166.65
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,185.14,140.75
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,175.06,133.35
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,165.06,125.92
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,216.91,166.28
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,261.17,199.24
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,176.34,134.26
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,103.81,78.86
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,89.4,67.76
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,75.13,56.46
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,61.36,45.25
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,47.76,33.99
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,35.43,24.94
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,22.9,13.83
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,13.33,4.73
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,6.69,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,12.94,4.65
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,24.44,15.26
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,35.83,25.48
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,48.89,35.25
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,62.15,46.32
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,68.95,51.76
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,75.68,57.0
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,57.21,41.63
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,38.31,25.97
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,49.92,35.29
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,61.58,44.52
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,122.26,92.77
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,184.19,140.79
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,189.18,143.91
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,194.08,147.06
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,316.32,240.38
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,448.12,336.96
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,448.95,335.24
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,436.64,324.81
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,455.93,338.2
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,487.22,359.7
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,497.1,365.86
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,506.29,371.65
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,432.49,318.75
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,370.62,273.9
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,408.93,301.51
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,446.79,327.87
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,440.95,324.45
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,434.64,320.97
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,530.19,391.58
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,619.19,455.31
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,540.3,399.22
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,475.47,353.02
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,360.71,270.37
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,252.86,190.26
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,348.22,263.64
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,416.24,314.35
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,371.9,281.36
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,329.55,249.96
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,223.15,169.97
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,129.6,98.38
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,149.73,114.23
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,162.73,123.78
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,138.02,104.36
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,113.96,85.36
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,90.6,66.99
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,68.73,49.94
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,49.61,36.9
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,34.03,23.08
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,20.26,9.75
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.29,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,12.2,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.53,12.78
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.83,22.12
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,44.16,32.24
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,82.99,54.34
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,104.58,75.68
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,131.94,97.55
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,159.5,119.7
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,176.9,134.33
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,195.33,149.38
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,243.07,185.77
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,289.89,221.09
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,323.16,246.27
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,356.97,271.58
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,377.08,285.66
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,395.84,298.46
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,439.6,330.55
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,484.96,363.4
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,521.32,388.67
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,569.34,421.74
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,603.89,446.05
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,638.39,470.21
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,596.33,439.28
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,563.2,414.56
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,483.16,356.79
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,387.6,286.91
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,403.82,298.58
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,419.6,309.48
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,580.0,427.58
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,719.48,526.28
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,606.76,445.39
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,496.24,365.51
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,331.6,247.39
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,177.24,131.79
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,138.73,102.69
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,100.88,73.56
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,71.51,50.82
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,42.36,28.0
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,77.2,55.62
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,112.04,83.13
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,61.18,43.33
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,10.69,3.0
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,8.39,1.16
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.09,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,4.94,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,3.8,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.03,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.27,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.51,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.76,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.11,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,9.87,2.06
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,18.67,10.22
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,27.49,18.07
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,38.27,26.17
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,49.02,35.11
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,68.99,51.36
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,89.21,67.51
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,182.91,137.15
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,290.6,218.18
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,297.7,226.12
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,286.11,218.3
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,339.11,258.48
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,404.83,307.47
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,459.66,347.28
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,518.32,389.27
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,511.56,382.77
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,487.84,364.19
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,482.57,359.45
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,474.61,352.56
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,451.07,335.0
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,437.74,324.69
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,473.41,349.63
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,522.41,383.14
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,550.16,402.4
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,577.25,421.18
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,637.66,463.9
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,683.77,496.28
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,654.69,475.37
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,624.76,454.43
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,619.07,451.42
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,611.56,446.95
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,350.61,262.21
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,97.19,70.33
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,114.59,84.36
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,131.85,97.88
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,279.59,212.28
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,404.17,305.07
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,311.71,235.9
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,219.69,166.74
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,112.62,84.23
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.17
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.24,0.26
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.09,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,4.94,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,3.8,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.03,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.51,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,12.98,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,24.53,13.19
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,37.15,25.69
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,52.44,39.26
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,89.03,54.44
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,133.69,84.47
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,183.39,122.2
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,236.17,164.37
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,216.41,159.71
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,164.47,125.51
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,294.76,222.68
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,446.26,336.04
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,446.87,338.34
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,419.46,317.89
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,453.79,342.76
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,487.67,366.59
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,437.01,328.14
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,377.15,282.39
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,467.15,348.46
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,549.88,407.42
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,694.28,514.69
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,808.16,596.9
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,774.84,569.1
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,699.55,512.16
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,789.02,578.85
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,841.63,617.35
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,766.92,561.37
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,656.98,479.56
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,627.62,459.23
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,585.16,429.39
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,520.56,383.23
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,444.88,328.72
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,482.05,356.68
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,503.65,372.9
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,548.0,406.7
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,582.15,432.34
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,571.28,425.43
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,553.12,412.95
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,485.86,363.17
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,424.4,317.44
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,407.24,303.1
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,379.87,278.89
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,327.28,236.24
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,276.07,194.08
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,223.04,151.28
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,173.96,112.28
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,125.19,76.17
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,79.7,46.65
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,42.9,30.78
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,33.09,21.89
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,20.31,8.04
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,7.87,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.15,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.06,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,12.92,5.26
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,19.8,10.65
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,27.85,17.44
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,35.93,24.16
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,44.8,31.43
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,53.71,38.62
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,44.06,30.57
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,34.46,22.61
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,54.94,39.07
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,75.53,55.34
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,89.57,66.33
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,103.72,77.31
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,119.55,89.39
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,135.64,101.56
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,157.41,118.25
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,179.52,135.07
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,184.02,138.3
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,188.51,141.57
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,210.71,158.32
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,233.07,175.05
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,257.18,192.65
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,281.4,210.16
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,338.02,251.88
