Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,382.05,283.74
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,329.6,245.17
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,265.18,197.62
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,262.01,195.89
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,258.72,193.9
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,305.81,229.22
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,340.85,255.17
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,301.44,225.92
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,252.59,189.66
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,278.18,209.36
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,292.87,220.61
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,171.03,128.85
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,51.63,35.74
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,31.11,19.48
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,10.72,3.05
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,45.31,31.14
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,80.07,59.21
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,161.16,121.23
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,223.69,165.15
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,200.76,142.65
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,170.56,113.94
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,123.7,79.57
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,84.56,54.2
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,49.65,36.66
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,36.52,24.78
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,20.8,7.51
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,4.72,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.11,1.25
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,19.06,10.6
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,29.03,18.49
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,40.2,28.0
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,51.22,37.25
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,66.06,49.4
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,81.07,61.45
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,107.3,82.43
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,134.39,103.87
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,134.29,103.28
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,133.7,102.29
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,157.89,121.09
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,182.72,140.2
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,186.47,142.45
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,190.13,144.68
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,272.76,207.72
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,351.03,265.45
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,333.17,250.28
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,314.17,234.74
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,303.41,226.09
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,279.85,208.04
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,287.43,212.43
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,294.91,216.32
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,298.13,219.64
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,301.18,222.69
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,328.94,243.57
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,342.49,253.99
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,406.52,301.36
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,469.55,347.09
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,446.29,330.84
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,423.0,314.86
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,518.11,387.36
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,603.85,451.09
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,538.5,403.88
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,466.28,351.84
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,434.13,328.93
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,401.96,305.51
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,257.39,196.81
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,112.16,84.09
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,59.62,42.68
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,7.63,0.6
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,8.39,1.25
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.14,1.9
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,7.61,0.65
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.08,0.0
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,4.93,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,3.79,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.65,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.51,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.75,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,15.98,7.87
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,24.41,14.49
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,34.4,22.89
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,44.43,31.17
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,55.2,39.89
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,65.95,48.43
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,63.78,46.47
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,61.49,44.44
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,146.81,111.9
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,235.12,179.91
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,240.94,183.92
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,245.32,186.86
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,276.01,209.53
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,307.5,232.48
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,391.87,295.56
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,469.85,352.76
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,510.44,381.23
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,551.93,410.13
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,629.67,466.42
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,708.67,522.43
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,691.99,509.37
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,683.49,502.26
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,607.92,447.9
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,543.6,400.71
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,725.07,535.98
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,855.56,627.96
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,750.57,551.41
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,603.02,442.83
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,663.92,488.8
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,717.49,527.92
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,691.99,510.49
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,664.37,491.86
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,682.15,507.76
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,670.19,502.26
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,634.29,475.96
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,590.97,444.03
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,542.91,407.91
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,494.41,370.6
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,442.84,330.48
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,390.28,288.56
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,334.78,243.17
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,281.62,199.01
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,227.16,154.34
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,176.61,113.48
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,125.69,75.51
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,82.06,47.44
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,40.21,28.39
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,30.95,19.83
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,15.57,1.93
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,11.8,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,22.47,10.58
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,34.47,23.29
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,55.4,34.59
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,94.36,56.4
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,145.02,92.36
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,193.95,130.65
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,248.84,175.48
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,261.91,194.65
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,243.12,185.35
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,345.54,262.47
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,465.98,354.06
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,516.15,393.84
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,565.99,432.63
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,612.47,467.27
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,652.85,496.79
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,691.65,525.33
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,728.31,551.84
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,761.89,574.92
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,793.06,594.91
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,817.35,610.76
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,838.56,624.49
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,854.46,633.58
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,867.05,640.47
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,875.01,645.6
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,879.57,648.56
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,879.01,646.84
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,875.02,642.96
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,865.08,636.21
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,851.77,627.32
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,833.07,615.13
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,811.18,600.82
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,785.05,583.38
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,756.02,563.67
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,719.76,537.78
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,681.56,510.18
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,645.56,484.49
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,601.77,452.71
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,552.72,415.6
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,503.22,377.34
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,450.66,336.34
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,397.18,293.67
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,340.88,247.61
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,286.98,202.82
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,231.4,157.23
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,179.79,115.51
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,128.14,76.97
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,83.97,48.46
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,41.16,29.02
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,30.91,19.58
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,15.56,0.18
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,10.23,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.28,9.41
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,30.21,19.69
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,52.77,29.48
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,96.98,53.42
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,149.11,90.44
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,201.28,132.05
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,260.8,181.45
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,316.12,228.55
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,373.41,276.49
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,427.83,321.29
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,481.83,364.55
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,532.38,404.75
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,582.07,443.26
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,628.16,477.28
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,672.64,509.21
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,712.14,536.8
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,749.24,562.07
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,781.37,582.35
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,810.58,600.28
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,834.7,615.69
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,855.51,628.88
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,870.32,638.28
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,881.39,645.29
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,833.96,610.3
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,754.1,550.07
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,834.53,609.98
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,883.33,643.64
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,872.72,636.28
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,858.69,627.11
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,839.29,614.66
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,816.72,600.14
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,789.81,583.67
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,760.0,565.13
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,722.7,538.81
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,683.67,510.84
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,647.1,484.18
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,602.83,451.61
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,505.39,378.78
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,406.64,305.03
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,414.19,309.71
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,398.36,294.1
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,341.33,247.45
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,287.49,202.7
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,231.77,156.99
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,179.94,115.03
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,127.68,76.02
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,83.06,47.17
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,39.79,27.82
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,28.83,17.76
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.47,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,10.23,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.29,9.11
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,31.78,21.09
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,56.94,32.67
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,100.08,56.85
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,151.32,93.35
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,203.38,135.04
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,259.98,181.82
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,314.86,228.18
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,373.49,276.78
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,427.43,320.31
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,482.18,363.14
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,532.91,402.36
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,583.02,439.99
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,624.68,469.8
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,668.55,500.19
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,707.98,527.59
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,745.15,552.85
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,777.45,572.63
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,806.99,589.77
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,830.79,604.13
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,851.39,616.41
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,867.4,624.94
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,880.05,631.39
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,886.73,635.35
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,889.94,637.25
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,888.36,634.97
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,883.3,630.62
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,872.64,624.08
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,858.59,615.5
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,839.91,604.03
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,817.99,590.51
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,790.15,573.13
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,759.43,553.82
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,722.09,529.13
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,683.02,502.55
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,556.64,412.2
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,422.86,315.01
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,404.72,302.62
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,375.06,280.88
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,315.59,237.03
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,267.98,201.54
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,227.54,170.55
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,189.45,141.07
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,157.0,115.58
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,125.64,90.74
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,112.6,73.51
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,81.33,45.44
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,40.0,28.09
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,26.71,15.98
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,20.3,7.96
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,33.29,22.24
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,59.12,36.07
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,98.01,59.51
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,145.18,93.36
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,197.19,134.25
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,250.98,177.53
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,270.73,199.7
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,269.93,203.39
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,314.25,236.86
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,360.97,271.11
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,360.97,270.71
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,362.17,270.64
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,505.66,374.4
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,652.17,474.24
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,591.67,428.79
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,486.63,353.41
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,644.49,466.87
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,788.47,564.51
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,745.13,531.19
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,673.89,481.14
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,687.36,491.6
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,699.26,500.14
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,802.63,574.15
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,866.99,619.27
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,818.94,584.55
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,740.82,528.94
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,704.99,505.99
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,679.87,489.29
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,760.07,549.37
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,807.98,586.26
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,519.38,385.9
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,192.65,142.2
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,470.38,355.38
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,679.77,504.92
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,637.27,474.42
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,593.32,443.93
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,519.58,389.54
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,447.09,335.68
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,329.32,248.6
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,226.53,171.95
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,230.61,173.76
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,223.87,165.42
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,183.36,132.86
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,144.67,101.79
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,107.18,72.72
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,73.15,47.84
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,42.87,30.58
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,26.71,15.87
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,13.59,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,10.23,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,19.65,7.12
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,31.35,20.68
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,58.54,34.35
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,98.85,58.7
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,150.68,96.35
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,200.27,135.63
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,254.73,179.67
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,307.79,222.86
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,363.61,267.05
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,416.51,307.07
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,470.62,346.13
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,520.83,383.0
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,570.18,418.31
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,614.65,449.39
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,657.68,478.79
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,696.85,506.05
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,734.08,531.66
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,766.29,554.23
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,795.85,574.89
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,819.85,590.67
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,840.91,604.65
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,762.21,547.79
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,655.08,470.46
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,779.67,561.2
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,868.57,622.71
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,834.71,597.98
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,770.41,552.27
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,614.01,445.38
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,443.03,324.02
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,656.42,482.37
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,807.56,589.47
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,647.1,474.51
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,471.48,346.92
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,596.8,442.29
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,675.67,500.9
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,633.26,471.01
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,590.83,441.25
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,541.64,405.24
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,492.38,368.31
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,439.98,328.55
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,388.43,288.34
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,333.59,244.32
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,281.05,201.33
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,226.06,156.8
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,171.9,113.34
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,122.42,75.72
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,79.93,46.92
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,40.93,28.75
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,26.33,15.25
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.26,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,18.88,6.08
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,31.6,20.81
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,60.6,35.95
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,100.63,60.96
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,148.85,96.31
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,201.57,138.49
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,256.12,183.08
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,309.07,227.34
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,364.86,273.3
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,417.8,315.76
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,472.29,358.32
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,522.19,397.08
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,571.05,434.19
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,617.16,467.98
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,662.51,500.5
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,702.05,528.84
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,739.62,555.37
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,772.18,577.01
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,792.08,588.99
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,815.73,604.35
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,836.43,617.68
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,769.12,565.82
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,660.69,483.64
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,782.98,575.27
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,869.34,637.53
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,868.13,636.41
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,863.71,633.85
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,853.46,627.25
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,840.06,618.66
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,821.88,607.16
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,811.71,601.17
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,784.34,583.22
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,754.28,562.63
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,715.52,535.5
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,675.43,507.05
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,632.88,477.27
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,590.65,446.99
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,543.18,411.39
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,494.72,374.19
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,441.86,333.32
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,389.8,291.98
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,335.36,247.4
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,282.74,203.5
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,227.36,157.91
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,176.4,116.38
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,125.25,77.27
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,78.58,45.1
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,39.25,24.08
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,24.94,13.94
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.15,5.05
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,29.88,19.32
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,60.38,34.62
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,77.56,51.25
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,69.17,51.7
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,149.19,105.56
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,259.18,186.35
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,312.34,231.11
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,368.09,277.32
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,421.72,320.98
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,477.66,365.35
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,527.95,405.11
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,577.85,443.68
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,553.16,422.61
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,496.05,376.43
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,625.05,475.24
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,738.5,560.93
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,653.81,492.67
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,511.06,382.05
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,693.81,521.12
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,842.97,628.97
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,744.27,554.35
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,588.31,436.47
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,511.43,380.59
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,416.59,310.44
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,523.17,389.33
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,611.9,453.2
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,761.47,566.06
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,854.24,634.11
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,834.74,620.73
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,812.15,605.9
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,784.45,588.74
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,753.98,569.53
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,718.61,544.83
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,681.14,517.74
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,638.87,487.38
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,599.26,458.19
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,550.74,421.06
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,501.58,382.62
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,377.09,287.74
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,266.95,204.24
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,294.73,221.45
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,285.19,205.41
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,228.81,158.05
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,176.51,114.62
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,124.13,73.84
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,78.83,42.91
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,37.36,21.78
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.71,12.62
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.47,4.01
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.89,18.46
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,61.4,34.47
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,105.39,63.06
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,155.39,100.62
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,161.74,116.35
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,139.84,106.79
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,173.06,132.86
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,208.62,160.47
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,282.19,216.81
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,367.68,281.63
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,404.12,309.15
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,439.75,335.69
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,550.81,419.81
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,669.01,507.32
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,708.58,535.32
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,738.02,556.45
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,673.56,503.93
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,552.54,410.97
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,605.91,449.5
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,645.45,477.36
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,658.4,487.14
