Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,670.36,496.41
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,414.63,312.05
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,126.91,92.92
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,167.16,124.18
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,207.72,155.05
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,327.18,245.18
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,436.29,325.22
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,377.83,282.06
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,320.45,239.71
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,429.03,322.09
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,517.06,387.15
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,381.31,286.98
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,230.28,173.09
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,216.6,163.31
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,202.94,153.21
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,335.58,256.07
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,430.51,326.23
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,364.68,276.18
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,312.21,236.08
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,201.39,151.91
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,107.1,80.71
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,155.79,112.64
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,170.16,113.76
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,120.23,75.65
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,78.02,46.54
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,39.94,24.47
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,23.26,11.83
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,8.65,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,16.59,2.82
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,32.24,21.19
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,65.08,40.45
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,103.88,66.6
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,151.0,101.86
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,194.52,137.37
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,241.24,175.85
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,260.68,195.59
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,273.93,208.43
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,265.59,202.87
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,247.4,188.68
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,341.38,260.4
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,447.74,339.72
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,409.38,309.38
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,360.47,271.09
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,560.29,422.03
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,744.29,554.9
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,776.86,575.08
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,807.03,593.9
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,831.8,609.64
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,853.64,623.45
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,759.41,553.58
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,620.46,451.34
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,590.09,430.09
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,558.24,407.04
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,738.99,539.73
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,878.85,638.14
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,867.75,630.0
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,853.48,621.04
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,751.68,548.75
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,636.87,465.84
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,708.92,521.16
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,752.16,554.81
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,716.4,529.74
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,678.58,503.44
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,637.88,474.39
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,592.87,441.85
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,544.15,406.21
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,495.06,369.46
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,441.8,329.21
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,389.55,288.66
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,333.87,244.14
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,280.63,200.78
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,225.31,156.25
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,171.13,112.97
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,121.0,75.0
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,78.38,45.72
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,39.55,23.51
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,22.56,10.58
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,16.63,1.99
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.06,19.23
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,64.98,37.99
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,106.09,65.45
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,155.57,102.65
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,205.33,142.75
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,264.95,191.18
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,318.06,234.6
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,374.09,279.41
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,427.71,321.47
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,482.89,363.53
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,533.22,401.58
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,583.5,438.64
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,629.77,471.1
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,672.66,500.45
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,712.31,527.82
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,750.06,553.42
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,782.35,574.14
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,812.16,592.54
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,755.71,549.32
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,669.94,485.89
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,785.78,569.27
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,884.18,636.12
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,891.02,639.53
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,894.54,641.68
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,891.62,640.17
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,885.38,636.68
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,874.54,629.95
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,860.49,621.26
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,807.22,583.87
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,742.62,537.88
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,692.24,504.81
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,642.15,471.31
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,561.6,414.78
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,497.45,368.83
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,309.6,232.15
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,129.96,95.7
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,125.61,92.87
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,121.36,89.87
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,125.48,93.58
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,129.25,97.01
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,113.0,84.75
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,97.16,72.71
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,81.01,60.13
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,65.0,47.42
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,49.93,35.19
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,35.07,22.9
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,22.53,12.34
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,9.88,1.14
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.11,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,4.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.13,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,26.21,16.09
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,43.91,30.07
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,66.07,47.78
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,90.56,67.26
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,121.25,91.41
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,159.93,121.94
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,233.26,177.3
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,325.05,247.09
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,334.29,255.15
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,333.17,254.31
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,367.82,279.6
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,402.18,303.83
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,383.86,288.39
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,347.41,259.67
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,335.52,250.2
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,321.9,239.3
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,340.47,251.93
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,359.08,264.3
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,348.17,255.95
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,336.71,247.38
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,472.82,345.55
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,594.33,429.18
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,657.02,471.67
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,702.76,503.14
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,789.88,563.58
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,862.62,613.13
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,851.51,605.38
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,837.52,596.68
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,818.8,585.67
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,797.22,572.71
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,767.6,554.13
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,735.88,533.93
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,706.19,515.66
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,672.91,494.39
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,629.55,465.73
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,585.26,435.64
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,537.07,401.13
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,488.49,365.38
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,435.05,325.49
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,382.96,285.51
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,323.22,238.33
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,271.45,196.36
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,217.03,152.67
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,167.7,113.25
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,118.12,75.63
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,76.61,46.57
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,38.56,22.84
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,19.54,6.83
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,7.87,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.19,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,31.13,20.19
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,67.87,40.73
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,108.98,69.23
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,158.56,107.17
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,208.07,146.98
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,268.16,195.52
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,281.18,211.35
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,266.81,203.36
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,284.88,217.61
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,298.55,227.51
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,351.24,266.98
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,407.75,308.51
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,544.51,409.27
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,678.93,504.63
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,620.31,458.75
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,515.59,380.78
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,549.53,404.34
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,598.51,436.77
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,451.44,332.15
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,282.19,208.16
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,207.63,153.19
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,134.27,97.8
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,441.06,327.58
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,716.5,516.91
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,808.24,580.68
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,883.96,634.41
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,871.81,626.43
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,856.61,617.23
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,704.94,511.85
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,536.05,391.51
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,663.67,487.1
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,751.86,551.68
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,715.94,527.31
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,677.95,501.94
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,633.69,472.23
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,588.51,441.07
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,471.21,355.06
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,366.47,277.0
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,386.29,292.14
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,384.92,288.81
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,323.73,240.0
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,271.2,197.2
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,216.5,153.0
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,167.03,113.22
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,117.13,75.33
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,75.97,46.49
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,38.21,22.45
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,18.76,5.07
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,9.83,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,7.47,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,14.41,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,32.19,20.91
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,66.48,40.81
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,108.39,70.64
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,157.07,107.92
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,205.76,146.83
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,260.19,190.61
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,312.42,233.5
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,368.01,278.45
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,425.79,323.65
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,480.09,365.23
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,530.12,402.38
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,580.42,438.72
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,530.56,399.44
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,442.13,331.27
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,422.92,316.36
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,385.55,287.78
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,610.81,455.22
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,814.13,597.96
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,707.9,518.44
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,562.76,411.93
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,598.53,438.12
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,650.58,474.13
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,784.13,571.33
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,895.84,649.71
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,894.96,647.0
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,890.76,643.14
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,731.48,531.99
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,540.2,393.99
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,704.78,516.84
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,821.8,601.88
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,673.1,494.88
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,506.3,373.39
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,486.68,360.95
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,465.85,346.81
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,413.3,309.39
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,363.24,273.31
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,449.02,339.23
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,494.2,372.18
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,439.87,330.65
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,386.86,289.45
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,330.9,244.59
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,272.99,197.51
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,217.53,152.66
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,167.39,112.29
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,117.18,73.96
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,75.22,44.49
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,37.32,21.14
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,18.03,2.94
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,31.24,16.55
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,71.57,38.66
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,117.01,70.04
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,171.51,112.39
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,145.19,103.93
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,73.16,54.33
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,137.72,105.33
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,206.1,158.64
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,278.19,214.06
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,360.91,276.95
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,395.73,303.02
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,429.74,328.13
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,427.36,324.95
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,432.32,326.93
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,387.47,291.79
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,323.19,242.1
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,444.4,332.12
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,555.64,411.83
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,555.68,410.47
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,554.03,408.41
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,599.34,441.29
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,661.51,485.13
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,545.06,401.34
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,425.7,314.03
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,700.41,519.8
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,900.03,659.29
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,708.87,523.6
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,456.23,336.8
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,680.72,506.49
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,825.82,611.27
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,797.37,591.52
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,766.24,570.97
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,590.83,442.9
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,399.67,299.14
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,330.44,249.12
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,276.67,209.34
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,196.76,148.7
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,116.03,86.26
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,140.57,106.13
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,169.14,128.9
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,146.6,111.35
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,124.59,94.1
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,165.36,119.1
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,175.07,115.52
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,121.88,74.37
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,77.53,43.4
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,35.07,18.42
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.38,0.38
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.45,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,32.9,18.19
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,70.62,40.08
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,113.56,70.18
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,169.51,113.77
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,221.8,156.73
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,280.44,205.31
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,300.6,227.09
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,299.48,229.53
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,273.42,210.41
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,232.94,178.53
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,236.68,180.69
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,239.07,181.58
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,473.24,362.85
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,697.89,528.49
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,544.65,412.08
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,312.88,234.13
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,329.25,246.03
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,345.64,257.26
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,438.76,326.37
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,551.27,407.34
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,633.12,465.95
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,699.1,513.02
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,829.23,609.03
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,914.9,668.67
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,911.51,665.9
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,904.65,661.53
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,669.36,496.95
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,373.84,276.51
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,643.98,482.06
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,833.13,617.36
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,804.44,597.38
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,772.97,576.75
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,596.75,448.2
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,404.86,303.45
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,425.35,320.89
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,450.34,340.32
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,418.71,317.14
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,385.34,292.29
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,396.45,300.47
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,387.19,291.18
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,329.43,244.53
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,270.36,196.39
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,214.5,151.12
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,164.53,110.86
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,113.45,72.24
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,72.46,43.7
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,35.17,19.58
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,15.8,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,7.47,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,14.36,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,33.52,17.91
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,71.4,41.64
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,114.01,71.78
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,166.37,112.36
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,221.54,157.6
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,278.86,204.89
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,246.9,187.5
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,183.6,141.21
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,262.63,202.51
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,343.59,264.38
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,329.65,252.53
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,296.95,226.09
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,388.29,294.95
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,474.55,358.37
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,523.41,393.1
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,559.21,418.35
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,700.94,523.39
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,837.39,619.65
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,861.38,634.16
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,882.34,647.33
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,888.68,651.0
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,905.15,661.65
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,911.23,665.15
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,913.91,666.58
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,821.85,600.33
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,686.39,500.27
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,806.62,590.2
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,878.16,641.38
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,857.13,627.4
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,833.12,612.06
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,804.5,593.39
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,773.2,572.9
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,741.52,551.39
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,699.4,521.74
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,654.79,489.95
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,608.93,456.69
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,558.69,419.67
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,507.07,380.83
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,451.2,338.4
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,396.55,295.76
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,337.57,248.98
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,282.22,204.14
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,224.46,157.3
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,168.84,112.41
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,115.92,72.22
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,73.06,42.37
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,34.77,18.48
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.02,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,34.06,18.89
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,70.23,43.27
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,113.92,74.83
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,165.7,114.73
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,217.43,156.08
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,282.35,208.46
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,338.14,254.69
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,397.37,302.82
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,454.89,348.09
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,515.35,394.43
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,567.58,433.43
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,618.03,470.1
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,666.81,504.72
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,714.99,538.08
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,755.1,566.04
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,793.1,591.63
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,817.29,606.06
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,848.57,625.32
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,872.59,640.6
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,893.52,653.88
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,909.02,662.28
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,921.19,668.56
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,927.26,672.29
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,929.88,673.91
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,926.77,670.81
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,920.23,665.63
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,908.05,657.97
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,892.55,648.25
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,870.8,634.46
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,846.02,618.71
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,816.65,600.89
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,793.87,587.49
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,755.06,561.52
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,714.24,533.2
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,668.49,500.77
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,621.43,466.77
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,568.78,427.97
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,516.63,388.62
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,459.93,345.48
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,404.4,302.04
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,344.34,254.23
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,287.68,208.1
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,228.51,160.16
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,175.09,116.85
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,117.13,72.43
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,73.23,41.75
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,34.01,17.44
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,14.28,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,11.58,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,34.39,19.23
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,69.83,44.39
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,109.54,73.37
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,162.92,115.0
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,213.87,155.73
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,273.22,203.74
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,327.27,248.04
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,390.58,298.56
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,447.29,343.02
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,507.08,388.78
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,559.12,427.57
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,611.27,465.41
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,660.45,500.37
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,706.41,532.34
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,746.52,560.37
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,784.68,586.63
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,819.47,608.3
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,852.04,628.17
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,876.66,643.63
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,884.87,648.16
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,905.77,660.28
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,923.55,670.24
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,930.08,674.22
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,933.1,676.11
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,929.88,672.68
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,923.17,667.13
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,911.2,659.38
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,895.84,649.53
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,874.52,636.09
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,850.05,620.62
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,820.51,602.75
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,788.22,582.93
