Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,749.86,557.84
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,716.47,534.72
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,670.42,503.11
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,623.0,469.78
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,571.51,431.72
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,519.63,392.44
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,463.02,349.14
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,406.97,305.05
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,347.49,256.83
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,290.86,209.9
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,231.11,161.18
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,176.82,116.8
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,121.11,73.66
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,75.25,41.27
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,32.27,15.0
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,13.38,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,9.91,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,28.25,15.4
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,52.44,34.05
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,81.8,57.03
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,114.94,83.45
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,149.02,111.04
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,185.42,140.22
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,115.71,87.2
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,31.36,20.02
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,217.5,168.24
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,426.87,325.73
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,509.82,387.35
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,610.7,461.69
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,569.8,429.99
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,500.33,376.99
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,638.54,480.88
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,777.48,581.23
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,810.66,601.34
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,841.46,620.47
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,865.01,635.96
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,885.58,649.58
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,893.03,654.61
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,911.58,667.22
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,824.79,605.85
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,690.53,507.6
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,825.1,607.15
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,911.73,666.59
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,735.15,543.11
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,512.13,379.03
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,616.02,457.15
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,710.28,524.9
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,701.94,520.88
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,689.71,514.68
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,555.55,417.61
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,433.23,326.9
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,416.58,315.92
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,397.92,302.8
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,355.52,271.3
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,314.5,240.5
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,379.11,289.98
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,400.68,303.23
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,340.18,253.81
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,283.36,206.72
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,224.85,158.49
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,171.91,114.84
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,117.03,72.39
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,70.31,39.06
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,30.95,14.13
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,35.28,17.18
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,76.38,44.02
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,125.06,80.49
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,181.02,125.32
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,235.0,170.32
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,294.52,219.43
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,351.53,266.28
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,411.56,313.98
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,466.78,356.66
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,523.04,398.53
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,574.58,435.74
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,626.72,472.1
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,673.75,504.07
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,719.48,534.29
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,760.03,561.37
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,798.52,585.97
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,831.77,605.41
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,862.36,622.97
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,886.54,637.54
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,894.38,641.75
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,916.54,654.66
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,935.49,665.4
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,836.29,598.66
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,688.06,494.32
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,688.48,495.42
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,687.32,494.26
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,572.6,415.16
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,459.65,335.55
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,543.26,397.27
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,620.97,452.49
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,738.2,538.22
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,800.6,583.46
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,760.18,557.44
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,718.02,530.17
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,678.67,503.05
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,631.23,469.81
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,579.62,433.05
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,527.35,394.68
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,470.22,351.82
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,413.92,308.21
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,353.47,259.8
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,296.0,212.48
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,235.12,162.9
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,179.52,117.32
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,122.88,73.14
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,75.63,39.52
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,31.87,12.94
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,38.55,17.98
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,82.8,46.43
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,130.94,82.1
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,188.6,127.95
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,244.01,173.89
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,304.4,223.37
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,362.12,270.54
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,422.55,318.53
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,478.22,361.75
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,534.29,403.98
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,586.8,441.76
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,638.89,478.05
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,685.28,509.3
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,730.14,538.67
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,770.8,565.29
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,800.02,583.25
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,832.19,602.45
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,861.66,619.73
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,784.68,565.59
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,663.5,478.68
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,817.4,589.17
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,930.96,664.32
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,840.25,601.7
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,701.1,503.62
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,838.22,601.66
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,926.88,659.91
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,913.87,651.1
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,897.55,641.26
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,874.61,627.69
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,848.79,612.27
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,828.64,601.36
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,794.69,581.19
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,754.83,555.59
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,713.14,527.46
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,666.81,495.61
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,619.3,462.24
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,567.12,424.66
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,513.76,385.29
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,456.83,342.69
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,401.21,299.79
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,340.63,251.59
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,283.61,205.2
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,224.01,157.29
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,170.36,113.93
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,112.22,69.29
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,68.42,38.29
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,29.58,12.21
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,8.65,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,36.02,17.8
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,78.3,45.49
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,123.65,79.19
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,182.46,125.81
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,237.29,171.06
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,298.41,221.25
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,355.62,267.71
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,415.9,315.12
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,403.57,307.37
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,363.12,276.53
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,326.13,247.73
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,278.74,210.33
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,382.48,287.41
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,481.02,357.54
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,648.31,477.3
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,802.86,581.35
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,716.19,516.01
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,577.69,416.23
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,561.05,404.79
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,541.97,390.59
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,585.88,421.18
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,629.78,450.87
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,634.28,453.76
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,637.57,456.27
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,669.62,477.26
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,681.31,484.81
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,621.11,445.14
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,579.37,417.41
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,511.06,370.73
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,427.29,312.33
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,473.85,347.27
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,499.9,366.97
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,520.94,383.37
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,521.98,385.85
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,513.44,382.15
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,511.58,382.63
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,515.45,387.18
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,508.7,382.58
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,451.8,339.76
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,396.29,296.93
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,335.95,248.93
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,279.35,202.82
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,219.86,154.5
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,166.53,111.15
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,109.2,67.16
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,66.18,36.69
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,27.67,10.4
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,36.31,16.88
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,78.02,45.32
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,123.25,79.13
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,181.8,125.54
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,236.15,170.2
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,296.64,219.48
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,295.22,223.66
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,259.34,198.4
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,384.94,294.16
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,522.36,396.33
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,499.52,378.38
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,448.5,339.11
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,436.16,328.95
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,431.53,323.72
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,458.53,342.86
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,485.25,361.51
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,522.37,387.24
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,559.95,412.95
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,445.91,330.03
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,291.28,215.67
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,318.64,235.64
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,327.92,241.82
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,515.6,380.26
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,703.41,511.89
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,703.22,511.03
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,701.38,510.24
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,430.63,319.61
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,159.28,116.67
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,547.75,413.12
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,847.56,621.96
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,531.86,398.67
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,183.88,135.69
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,364.6,274.99
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,523.64,391.94
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,412.35,310.36
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,311.14,235.2
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,441.24,335.85
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,510.06,386.67
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,453.17,342.9
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,397.63,299.47
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,338.88,252.01
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,282.65,205.45
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,222.87,156.35
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,169.02,112.09
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,114.19,69.33
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,68.94,36.67
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,26.5,8.05
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,33.24,16.39
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,67.92,42.51
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,109.67,74.43
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,159.5,113.92
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,214.31,157.88
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,270.0,201.82
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,323.13,243.56
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,379.89,286.97
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,433.0,326.54
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,488.3,366.54
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,538.68,403.25
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,589.68,439.7
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,568.75,422.4
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,521.09,386.16
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,535.52,395.96
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,531.31,392.42
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,414.16,307.1
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,257.8,190.68
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,346.44,256.49
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,421.13,310.12
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,677.7,495.23
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,890.63,639.64
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,768.45,552.78
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,613.26,443.77
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,491.61,358.33
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,350.87,256.45
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,476.33,348.57
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,579.57,421.72
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,538.94,392.78
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,498.75,364.71
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,620.93,456.54
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,729.37,535.47
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,707.51,521.02
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,676.74,501.18
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,630.1,468.88
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,582.96,435.69
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,525.96,394.99
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,475.83,358.16
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,420.31,316.66
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,366.94,275.75
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,311.02,232.06
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,258.03,189.59
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,201.42,144.1
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,151.15,103.74
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,101.64,65.28
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,58.34,33.19
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,22.43,5.28
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,9.47,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,37.64,16.86
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,80.39,46.69
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,126.83,81.76
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,186.76,129.18
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,241.75,173.38
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,302.59,220.83
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,359.57,265.79
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,419.62,311.79
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,475.09,353.22
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,531.59,394.14
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,583.69,430.84
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,633.61,465.08
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,680.0,495.05
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,725.12,523.34
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,765.4,548.76
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,803.69,571.74
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,835.62,589.34
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,864.84,605.15
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,888.84,618.89
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,909.8,630.83
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,915.32,633.14
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,931.8,642.39
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,937.22,646.19
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,939.2,648.17
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,935.41,646.35
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,928.21,642.53
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,915.77,636.12
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,900.04,627.78
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,878.3,615.74
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,853.45,601.77
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,822.82,584.62
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,789.59,565.55
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,758.29,547.45
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,716.2,520.94
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,669.62,491.08
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,621.85,459.45
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,569.28,422.54
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,516.46,384.32
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,459.44,342.24
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,403.19,299.36
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,342.98,251.75
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,285.92,205.42
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,224.43,156.08
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,169.14,111.37
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,113.04,68.04
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,67.43,35.26
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,22.01,2.38
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,9.85,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,39.01,16.23
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,85.91,49.08
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,134.62,86.36
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,193.14,133.45
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,248.97,179.65
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,310.04,229.03
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,367.98,274.92
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,428.77,320.81
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,484.18,359.71
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,539.52,395.93
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,591.52,432.51
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,643.17,467.96
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,591.46,428.75
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,505.02,365.46
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,535.83,387.47
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,566.05,407.83
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,721.61,516.32
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,870.83,612.7
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,894.49,625.65
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,901.63,629.99
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,799.08,561.13
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,633.12,447.06
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,811.86,571.26
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,932.65,648.05
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,664.68,474.09
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,323.16,232.85
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,650.16,471.11
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,905.76,638.33
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,882.96,622.46
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,857.17,607.68
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,825.54,588.58
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,791.39,567.8
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,528.78,388.0
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,235.58,172.93
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,463.55,346.34
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,611.37,452.72
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,558.0,413.87
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,504.87,375.62
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,447.04,333.2
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,390.97,290.74
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,330.74,243.52
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,274.08,197.99
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,209.92,146.8
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,157.26,104.49
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,103.66,63.56
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,60.75,32.71
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,21.86,0.29
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,8.98,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,37.56,16.83
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,78.75,47.32
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,124.79,82.51
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,180.82,127.29
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,234.2,171.43
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,298.72,223.85
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,355.78,269.74
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,416.2,316.91
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,471.11,358.66
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,527.34,400.05
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,579.5,437.68
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,631.7,474.21
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,677.92,504.82
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,722.92,533.73
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,758.57,556.46
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,796.62,579.76
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,828.28,596.88
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,857.42,612.06
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,881.11,622.81
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,901.88,631.42
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,926.68,642.16
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,935.1,642.58
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,940.38,643.5
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,942.22,642.45
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,938.7,638.36
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,931.73,632.48
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,815.61,561.14
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,657.74,457.8
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,654.55,459.27
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,649.09,457.46
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,686.34,484.74
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,702.42,497.92
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,722.62,515.26
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,717.9,516.31
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,651.44,471.67
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,585.49,426.97
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,555.52,407.67
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,516.54,380.63
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,459.0,339.06
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,402.29,296.72
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,341.43,249.37
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,283.82,203.19
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,222.16,154.16
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,167.01,109.82
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,110.32,66.29
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,64.83,33.45
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,21.24,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,9.35,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,39.28,15.86
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,88.07,50.83
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,137.95,89.2
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,198.28,137.86
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,255.84,185.55
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,319.68,237.54
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,378.66,285.27
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,440.5,333.6
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,497.11,376.61
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,554.77,418.88
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,607.27,455.65
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,659.29,490.69
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,706.46,521.41
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,752.16,549.72
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,784.03,568.91
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,821.28,591.54
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,853.42,609.8
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,882.81,626.2
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,906.17,641.03
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,926.34,653.99
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,941.26,662.4
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,952.8,668.81
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,958.13,672.36
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,959.92,673.88
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,955.77,670.93
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,948.09,665.9
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,934.11,657.96
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,916.75,648.0
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,894.3,635.22
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,868.75,620.4
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,837.21,602.52
