Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,803.0,582.71
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,763.51,557.94
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,721.96,531.53
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,681.39,504.71
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,632.67,471.5
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,578.83,432.81
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,524.86,392.99
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,466.27,349.1
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,408.9,304.77
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,346.86,255.22
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,288.19,207.17
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,225.49,156.51
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,169.28,110.73
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,110.95,65.74
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,64.47,32.11
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,21.47,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,9.86,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,42.63,16.96
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,91.92,52.88
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,143.22,92.79
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,204.88,142.84
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,263.47,191.47
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,328.26,244.04
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,387.75,291.86
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,449.96,339.96
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,507.67,382.19
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,566.28,423.14
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,619.54,460.44
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,672.25,496.26
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,713.41,523.51
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,758.74,551.73
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,798.58,576.76
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,836.08,600.16
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,867.98,619.1
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,897.0,636.17
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,920.68,650.15
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,941.11,662.17
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,955.36,669.6
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,966.11,675.01
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,971.41,678.02
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,973.11,678.99
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,968.38,676.15
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,960.07,671.3
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,946.82,663.52
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,930.13,653.74
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,906.92,639.13
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,880.57,622.61
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,848.13,603.84
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,813.0,583.24
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,776.18,560.58
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,729.7,530.78
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,681.65,498.66
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,632.47,465.0
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,577.82,426.67
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,524.08,387.88
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,464.28,344.04
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,406.09,300.0
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,343.66,251.58
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,284.97,204.69
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,221.89,154.35
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,165.66,109.06
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,107.46,64.5
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,59.78,29.74
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,20.24,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.95,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,34.97,14.17
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,79.06,48.76
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,125.96,85.04
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,182.53,130.19
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,238.76,175.49
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,302.37,225.94
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,290.58,220.5
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,259.69,198.15
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,329.7,251.07
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,396.08,299.8
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,428.6,322.91
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,459.43,344.51
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,424.22,316.95
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,395.77,293.99
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,452.18,334.22
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,510.9,374.8
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,557.43,406.29
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,623.57,450.32
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,789.97,567.37
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,943.45,667.79
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,949.44,669.27
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,966.81,679.46
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,971.46,683.07
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,972.59,684.71
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,906.61,643.31
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,806.03,574.59
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,888.32,634.61
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,931.67,663.56
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,746.23,539.53
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,521.14,379.52
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,701.79,513.57
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,816.33,594.71
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,541.2,402.24
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,226.83,167.59
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,480.06,362.41
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,644.97,483.21
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,590.69,442.96
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,536.15,402.79
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,476.55,358.26
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,417.62,312.82
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,354.77,262.56
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,295.24,213.65
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,230.55,161.12
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,172.56,113.62
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,112.78,67.28
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,64.96,31.66
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,19.05,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.74,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,41.62,15.6
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,91.87,54.67
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,143.23,95.24
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,204.85,145.54
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,262.58,193.59
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,325.47,244.43
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,385.24,291.87
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,448.06,339.97
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,504.62,381.86
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,561.93,422.82
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,532.57,400.57
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,475.13,357.2
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,614.75,459.84
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,758.58,560.83
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,798.99,586.06
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,837.29,610.42
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,868.58,628.82
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,897.04,645.32
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,920.58,659.95
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,940.97,672.68
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,952.33,678.83
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,960.07,682.85
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,964.56,685.9
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,965.6,686.92
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,958.98,682.25
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,948.98,675.58
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,933.25,666.35
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,914.34,655.17
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,728.81,529.41
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,516.21,377.45
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,679.85,499.57
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,796.64,584.4
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,748.98,551.4
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,700.78,518.59
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,651.55,485.65
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,601.85,451.54
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,545.97,411.29
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,491.15,370.85
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,426.1,322.43
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,369.83,279.2
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,308.92,231.49
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,252.77,186.49
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,193.6,138.86
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,141.84,97.22
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,85.0,53.53
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,43.85,22.47
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,16.13,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,33.42,11.59
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,82.13,49.79
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,130.08,87.23
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,188.83,134.82
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,251.92,186.81
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,319.93,242.49
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,310.89,240.11
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,265.0,206.03
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,239.94,186.08
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,195.15,149.76
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,267.93,206.22
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,359.6,275.46
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,369.2,280.94
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,361.42,273.74
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,352.68,266.28
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,342.34,257.6
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,639.31,482.29
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,888.93,655.22
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,811.87,598.11
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,677.83,498.83
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,682.89,501.48
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,686.35,502.33
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,845.3,618.41
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,955.27,693.46
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,857.12,624.33
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,710.1,517.55
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,699.05,511.16
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,686.42,503.0
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,801.3,588.65
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,860.89,632.04
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,839.8,618.37
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,805.06,595.92
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,763.42,568.84
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,719.98,539.91
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,672.02,507.11
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,623.05,472.8
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,568.87,432.98
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,515.96,393.09
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,387.05,295.71
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,275.85,210.61
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,287.78,217.18
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,277.89,203.76
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,214.6,151.72
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,158.72,105.78
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,98.09,58.86
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,53.44,24.79
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,16.67,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,33.53,10.89
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,82.24,49.94
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,130.81,88.23
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,190.2,136.82
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,250.78,187.47
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,314.49,240.13
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,251.61,195.29
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,155.48,119.77
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,184.27,142.2
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,214.15,164.98
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,435.37,339.05
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,653.85,503.44
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,702.42,536.56
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,750.15,568.83
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,679.2,512.92
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,573.62,431.27
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,602.17,450.8
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,630.05,469.02
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,649.35,482.72
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,668.0,496.01
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,556.65,413.56
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,440.96,326.79
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,735.73,546.02
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,950.4,693.44
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,944.55,688.44
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,935.38,682.94
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,921.52,673.95
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,917.55,671.69
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,892.79,655.88
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,865.16,638.28
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,718.39,535.41
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,566.25,423.4
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,544.51,409.56
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,520.79,393.51
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,572.97,435.61
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,601.18,459.15
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,545.21,417.53
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,490.21,376.1
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,430.91,330.87
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,368.42,282.12
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,306.91,232.59
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,250.53,186.3
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,190.32,137.34
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,138.0,94.83
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,81.39,50.88
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,40.57,18.71
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,14.68,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,16.08,3.32
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,33.32,20.7
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,59.75,42.3
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,87.12,64.87
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,116.48,88.94
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,148.08,114.57
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,140.23,108.71
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,121.53,93.45
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,217.05,169.63
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,326.89,254.74
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,349.81,271.22
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,371.27,286.53
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,472.15,362.73
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,565.75,431.6
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,586.55,444.9
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,605.11,456.88
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,661.99,497.03
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,738.72,549.44
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,775.92,574.03
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,811.92,597.84
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,778.92,572.94
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,726.71,535.66
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,707.84,521.89
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,687.24,506.7
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,683.92,503.75
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,679.16,499.76
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,532.7,395.54
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,389.12,290.48
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,478.0,357.51
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,542.97,405.21
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,501.48,375.79
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,460.76,347.23
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,314.2,239.04
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,180.27,136.51
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,113.29,85.03
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,49.93,34.82
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,28.32,17.46
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.0
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,11.77,4.18
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,16.73,8.51
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,22.48,13.43
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,28.24,18.3
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,28.25,18.25
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,28.27,18.19
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,55.67,40.94
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,83.88,63.98
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,99.71,76.7
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,115.69,89.46
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,139.45,108.51
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,163.72,127.82
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,131.15,101.31
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,99.17,75.26
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,119.33,91.3
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,139.8,107.39
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,163.98,126.56
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,188.5,145.88
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,208.5,161.2
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,228.66,176.55
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,213.44,164.58
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,198.28,152.71
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,192.64,148.03
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,186.96,143.35
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,204.52,157.18
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,222.17,171.04
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,225.91,174.12
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,229.62,177.24
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,213.27,164.68
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,197.09,152.27
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,112.42,85.38
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,33.02,21.33
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,31.45,20.19
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,29.88,19.02
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,55.7,40.37
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,82.4,62.45
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,72.4,54.43
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,62.47,46.41
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,52.19,38.0
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,42.11,29.64
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,32.48,21.57
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,22.88,13.38
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,14.45,6.08
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.06,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.15,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,23.56,4.89
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,53.98,34.51
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,94.34,68.08
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,137.06,104.27
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,179.91,140.72
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,227.3,180.55
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,269.93,215.98
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,313.46,251.16
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,233.54,186.73
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,130.29,101.36
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,206.97,163.05
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,279.61,219.82
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,325.79,254.86
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,373.89,290.8
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,378.74,293.26
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,382.48,295.0
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,529.71,406.41
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,684.92,517.71
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,620.31,467.57
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,530.1,400.09
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,466.07,353.08
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,421.58,319.43
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,533.1,402.81
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,622.71,467.87
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,608.66,457.15
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,593.75,446.54
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,611.67,461.61
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,647.77,488.99
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,636.25,481.45
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,623.08,473.07
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,586.34,446.96
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,549.59,420.77
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,560.15,431.08
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,564.57,436.36
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,481.13,373.64
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,390.62,305.14
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,352.91,277.03
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,315.4,248.3
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,277.7,218.68
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,240.49,188.86
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,271.33,210.56
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,269.75,203.24
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,205.76,149.63
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,149.73,102.71
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,90.55,55.51
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,44.82,13.99
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.08,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,39.73,7.89
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,101.1,61.38
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,155.75,106.66
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,221.3,162.05
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,282.31,214.76
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,349.4,271.28
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,410.05,321.25
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,473.8,371.71
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,532.17,415.44
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,591.48,457.93
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,645.59,495.77
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,699.11,531.75
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,739.61,557.18
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,784.9,584.66
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,825.08,609.29
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,862.92,632.08
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,894.54,649.3
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,923.26,664.49
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,946.16,677.93
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,965.75,689.39
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,981.18,697.79
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,993.15,704.15
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,997.4,706.5
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,997.98,706.8
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,992.93,703.18
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,984.23,697.47
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,969.57,688.86
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,951.43,678.22
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,927.43,663.98
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,900.2,647.75
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,867.92,628.26
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,832.9,606.92
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,792.03,581.57
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,748.92,554.49
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,700.93,523.17
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,651.63,488.81
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,602.06,453.63
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,546.81,413.41
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,485.46,367.69
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,425.41,321.33
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,361.23,269.92
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,300.3,219.44
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,232.81,164.08
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,172.7,113.96
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,108.32,62.93
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,55.79,12.34
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,15.84,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,42.34,6.5
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,109.42,66.56
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,166.44,114.91
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,234.45,173.57
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,297.35,229.18
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,365.95,288.42
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,428.3,341.34
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,493.14,394.52
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,552.83,441.38
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,613.31,487.22
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,663.12,524.16
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,716.75,562.67
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,765.09,594.89
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,811.78,625.46
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,852.43,651.33
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,890.58,675.19
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,923.28,695.07
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,952.93,712.78
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,977.05,728.13
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,997.73,741.24
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,1011.13,748.41
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,1020.78,753.23
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,1025.06,755.85
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,1025.56,756.15
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,1020.84,753.17
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,1012.36,747.87
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,997.24,738.04
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,978.51,725.95
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,954.4,710.62
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,926.94,693.09
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,893.82,671.45
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,857.85,647.84
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,815.29,619.52
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,770.65,589.56
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,720.85,556.43
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,669.72,519.96
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,618.36,481.39
