Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,1035.57,753.9
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,1023.47,745.42
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,1005.41,734.34
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,984.09,721.26
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,956.67,704.58
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,926.36,685.97
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,889.74,662.75
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,850.83,637.87
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,809.07,610.81
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,757.11,576.3
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,702.22,540.08
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,646.99,502.48
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,583.46,455.39
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,524.33,410.18
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,453.71,355.65
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,386.92,302.09
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,308.59,237.42
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,238.17,177.49
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,128.37,87.57
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,25.1,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,25.41,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,110.81,73.28
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,186.85,141.97
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,257.2,202.23
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,342.06,272.86
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,409.95,328.55
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,482.38,385.81
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,549.46,436.29
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,619.46,487.02
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,675.43,526.03
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,731.53,562.64
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,777.82,591.36
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,827.63,621.84
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,868.32,645.39
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,906.95,667.13
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,940.01,685.37
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,970.5,701.77
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,992.5,714.69
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,1011.35,725.78
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,1015.85,726.52
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,1030.77,734.09
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,1033.33,736.08
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,1032.42,736.19
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,1025.76,732.04
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,1015.65,725.86
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,998.32,716.14
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,977.78,704.49
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,951.47,689.18
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,922.21,671.95
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,886.4,650.33
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,857.89,633.43
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,812.16,604.7
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,764.8,574.51
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,710.63,539.82
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,656.01,503.95
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,594.58,459.42
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,534.06,414.12
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,464.09,360.6
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,400.37,309.73
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,323.3,246.45
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,253.61,187.21
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,165.81,111.4
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,83.62,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,55.48,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,152.45,99.96
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,244.73,186.3
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,319.83,251.94
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,401.01,320.56
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,470.02,377.57
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,542.61,435.03
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,607.38,483.7
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,673.62,531.53
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,729.22,569.34
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,776.44,600.48
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,824.79,630.72
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,871.6,659.3
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,910.65,682.75
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,947.25,704.33
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,978.36,722.51
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,1006.47,738.69
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,1026.82,751.32
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,1043.78,761.95
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,1053.91,766.8
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,1060.42,769.52
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,1061.54,770.08
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,1059.04,768.54
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,1049.4,761.51
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,1036.26,752.44
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,1017.05,740.71
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,994.57,726.99
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,966.22,709.85
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,935.04,690.82
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,897.23,666.95
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,857.15,641.41
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,818.94,616.96
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,769.98,584.72
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,714.41,548.02
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,658.49,510.33
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,594.7,463.39
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,532.22,415.91
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,460.81,360.77
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,395.91,308.51
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,316.33,243.15
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,244.88,182.36
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,157.7,105.63
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,62.13,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,29.86,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,116.75,73.05
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,201.49,151.68
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,272.65,213.46
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,352.78,281.22
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,419.48,336.65
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,490.58,393.67
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,553.37,441.76
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,618.28,489.81
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,526.46,415.68
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,384.41,302.01
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,393.28,307.4
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,400.08,310.59
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,412.5,318.96
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,424.04,326.6
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,394.97,303.27
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,385.82,294.83
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,396.18,301.74
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,406.52,308.57
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,492.84,372.25
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,555.77,417.77
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,496.14,372.95
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,411.66,310.1
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,566.22,427.48
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,717.69,537.82
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,591.2,444.64
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,444.92,335.96
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,374.39,284.29
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,327.74,249.25
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,626.23,479.88
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,838.79,632.09
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,574.35,441.84
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,285.24,219.41
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,500.77,390.97
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,638.9,497.85
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,576.17,450.11
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,514.85,403.11
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,447.49,350.04
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,381.45,296.33
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,301.68,230.64
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,230.43,170.16
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,144.76,94.39
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,50.51,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,15.57,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,95.34,57.21
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,169.29,126.73
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,239.27,186.64
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,320.35,254.63
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,391.5,313.84
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,463.8,372.45
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,529.32,423.58
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,597.7,475.39
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,653.14,515.75
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,708.92,554.29
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,420.77,334.08
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,53.01,36.92
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,177.51,136.66
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,310.92,239.75
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,649.69,499.97
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,942.35,702.92
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,803.78,603.59
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,633.75,477.1
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,825.99,619.55
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,998.45,735.2
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,1000.39,734.32
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,999.04,732.78
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,703.32,529.01
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,341.11,257.77
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,677.57,514.34
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,931.83,689.49
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,728.25,547.52
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,495.49,376.59
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,670.85,511.43
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,796.5,602.72
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,737.61,561.77
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,679.09,521.63
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,623.06,481.45
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,567.61,440.88
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,491.7,384.35
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,427.6,335.18
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,358.2,281.04
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,294.25,229.63
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,216.38,166.27
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,141.51,104.7
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,80.37,50.8
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,12.04,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,8.73,0.12
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,15.22,6.68
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,24.42,14.55
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,33.64,22.37
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,43.28,30.49
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,53.41,38.89
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,146.66,116.23
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,258.0,205.36
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,251.24,198.94
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,257.48,202.89
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,242.49,189.7
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,208.28,161.61
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,200.45,154.98
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,192.53,148.23
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,97.04,72.75
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,13.02,4.93
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,12.26,4.32
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,11.5,3.69
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,16.11,7.41
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,20.73,11.11
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,20.73,11.11
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,20.73,11.11
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,63.61,45.52
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,109.38,81.73
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,127.9,96.31
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,146.91,111.31
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,75.17,54.85
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,4.94
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,15.29,6.83
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,21.41,11.86
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,27.53,16.91
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,16.4,7.86
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,13.73,3.08
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,24.99,14.71
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,41.59,29.09
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,57.94,43.17
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,75.22,57.85
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,92.49,72.31
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,97.37,76.08
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,102.68,80.13
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,172.91,138.35
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,236.84,190.34
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,298.89,240.0
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,383.13,305.74
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,296.28,235.59
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,207.15,162.88
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,210.06,164.73
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,213.04,166.48
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,213.68,166.74
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,214.38,167.08
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,220.01,171.11
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,225.73,175.21
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,214.56,166.33
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,203.51,157.61
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,213.24,165.06
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,223.08,172.56
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,191.61,147.86
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,160.86,123.64
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,206.6,160.55
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,275.12,214.65
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,159.43,123.84
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,72.65,53.85
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,56.85,41.15
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,41.37,28.56
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,84.84,64.74
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,135.15,106.34
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,116.27,90.93
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,97.97,75.94
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,79.69,60.96
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,61.57,45.84
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,44.73,31.49
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,27.64,16.86
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,15.26,5.11
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,7.97,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,15.99,7.4
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,26.74,16.77
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,37.65,26.24
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,49.66,36.53
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,61.69,46.72
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,54.6,40.58
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,49.06,35.74
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,55.26,40.74
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,61.48,45.68
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,166.18,132.08
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,274.91,218.66
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,291.58,230.96
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,308.47,243.61
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,286.2,224.81
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,241.65,188.86
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,184.48,143.41
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,129.57,99.23
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,207.18,161.22
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,314.52,244.14
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,286.67,222.05
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,236.83,183.38
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,252.79,196.21
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,293.15,227.53
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,199.66,154.64
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,133.45,102.06
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,251.39,196.82
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,359.07,280.45
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,264.09,206.28
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,158.51,122.5
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,159.55,123.98
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,160.61,125.28
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,359.13,288.73
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,506.5,405.64
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,440.15,353.08
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,378.22,303.92
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,304.61,245.12
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,248.61,198.68
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,183.61,143.96
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,125.6,94.25
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,68.2,40.02
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,12.97,1.53
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,27.61,16.97
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,46.52,33.47
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,64.99,49.42
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,86.45,67.73
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,108.79,86.54
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,128.88,103.09
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,149.47,119.78
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,132.89,105.29
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,116.32,90.83
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,126.87,99.04
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,137.56,107.27
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,85.25,64.56
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,39.14,26.69
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,40.7,27.88
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,42.26,29.04
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,43.44,29.96
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,44.61,30.89
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,28.03,17.33
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,11.5,3.78
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,15.72,7.25
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,19.95,10.72
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,27.64,17.02
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,35.35,23.33
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,28.4,17.67
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,21.47,12.01
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,49.97,35.4
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,79.19,59.27
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,63.48,46.66
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,48.36,34.43
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,27.16,16.96
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,5.33,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,170.83,139.58
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,309.13,249.56
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,237.1,187.15
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,173.32,131.17
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,92.93,54.18
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,8.65,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,80.31,32.1
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,169.6,127.52
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,238.49,188.58
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,322.49,260.22
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,183.57,150.1
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,3.8,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,42.5,30.06
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,82.76,63.34
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,90.19,69.1
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,97.69,74.89
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,117.74,91.01
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,138.18,107.3
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,145.08,112.45
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,152.1,117.71
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,175.24,136.12
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,198.83,154.74
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,187.17,145.03
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,175.68,135.58
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,112.63,85.49
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,54.68,38.85
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,84.09,62.5
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,115.65,87.58
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,74.57,54.77
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,36.86,24.39
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,51.52,36.35
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,66.22,48.32
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,91.67,68.96
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,119.14,91.16
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,150.05,116.61
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,197.54,155.02
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,228.67,181.67
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,270.98,216.69
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,236.93,189.49
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,203.88,162.9
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,271.63,218.46
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,321.57,255.76
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,242.8,189.14
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,173.96,129.9
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,96.86,53.58
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,16.25,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,8.74,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,17.54,8.5
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,29.21,18.75
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,41.77,29.66
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,54.76,40.82
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,67.77,51.84
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,84.67,65.84
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,101.67,79.7
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,87.59,67.78
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,74.96,57.11
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,90.71,70.0
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,106.68,82.94
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,78.5,59.58
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,53.04,38.46
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,82.95,63.04
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,115.11,89.2
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,140.6,109.89
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,166.73,130.99
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,189.78,149.56
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,213.28,168.44
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,241.37,191.1
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,294.81,233.57
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,382.52,303.97
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,493.8,390.41
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,324.46,257.9
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,168.14,131.65
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,149.81,117.14
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,131.81,102.64
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,110.15,85.22
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,88.94,68.04
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,84.49,64.57
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,80.1,61.12
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,249.59,205.23
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,403.03,331.09
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,353.29,290.25
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,305.89,251.26
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,255.42,209.4
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,207.72,168.76
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,154.85,122.71
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,106.75,80.13
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,50.99,24.95
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,5.51,0.0
