Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,43.59,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,119.0,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,218.83,166.72
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,320.66,261.09
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,398.63,330.53
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,483.5,402.88
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,548.52,455.98
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,621.43,512.3
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,682.18,556.65
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,743.47,600.01
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,795.5,634.1
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,846.64,666.59
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,889.72,694.48
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,930.91,720.73
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,953.88,733.04
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,984.97,751.02
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,1009.28,762.6
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,1030.61,771.8
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,1046.35,777.46
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,1058.86,780.81
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,1062.6,782.33
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,1062.92,781.9
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,1057.03,777.68
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,1047.74,771.51
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,1031.21,762.06
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,1011.51,750.7
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,985.09,734.06
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,955.86,715.55
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,919.4,694.32
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,890.64,678.13
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,844.93,648.92
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,797.68,618.15
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,741.29,579.21
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,684.69,539.36
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,618.21,491.15
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,553.27,441.3
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,474.86,380.81
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,400.85,320.7
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,311.86,245.21
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,229.12,165.66
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,104.5,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,58.83,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,149.71,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,253.08,194.66
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,360.62,298.72
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,439.82,371.78
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,525.02,447.06
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,597.01,508.14
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,665.32,562.55
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,726.1,608.14
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,787.28,652.54
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,841.49,689.0
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,894.86,723.69
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,938.75,752.49
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,980.5,779.1
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,1015.69,799.58
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,1048.09,817.97
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,1072.57,830.97
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,1093.72,841.62
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,1108.87,848.63
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,1120.41,853.33
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,1124.55,855.3
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,1124.94,855.04
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,1118.39,848.76
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,1108.14,840.31
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,1091.26,829.22
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,1070.89,816.02
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,1043.61,798.74
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,1013.23,779.43
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,976.72,757.28
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,937.68,733.15
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,890.58,701.61
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,841.96,668.57
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,786.22,629.69
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,730.01,589.65
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,663.95,540.05
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,599.17,489.48
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,527.53,431.08
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,454.06,368.68
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,359.66,286.89
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,274.67,201.41
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,124.77,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,50.84,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,134.35,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,232.9,177.11
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,330.78,272.47
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,408.05,342.35
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,487.57,411.31
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,554.94,466.89
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,624.6,521.37
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,685.5,566.56
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,746.9,610.85
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,798.38,646.64
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,848.9,681.06
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,892.37,710.45
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,933.93,738.2
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,956.03,750.53
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,986.2,768.65
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,1010.19,783.87
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,1031.19,797.09
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,1047.32,805.54
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,1060.21,811.9
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,1064.13,814.25
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,1064.62,814.55
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,1058.0,808.71
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,1048.02,800.84
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,1031.71,790.37
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,1012.25,777.93
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,985.11,760.29
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,955.22,740.8
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,929.61,724.32
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,890.68,698.28
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,844.61,666.95
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,797.08,634.15
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,741.06,594.24
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,684.78,553.38
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,617.67,502.47
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,552.13,450.14
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,474.55,388.14
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,406.5,330.78
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,312.66,249.79
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,229.62,168.28
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,104.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,3.93,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,7.87,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,23.89,13.07
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,40.62,28.86
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,63.48,49.3
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,86.87,70.17
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,120.08,99.11
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,145.22,120.7
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,188.35,157.63
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,233.66,195.7
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,269.56,225.13
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,325.43,270.2
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,283.3,233.83
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,258.05,211.24
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,253.75,206.4
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,249.36,201.48
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,250.21,201.84
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,228.43,184.02
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,118.67,93.78
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,24.52,14.91
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,77.16,58.8
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,137.26,108.23
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,126.19,99.11
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,115.34,90.27
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,90.99,70.42
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,67.75,51.29
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,137.17,109.73
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,234.58,190.03
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,262.42,213.84
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,289.34,236.93
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,202.92,165.51
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,109.16,86.61
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,97.47,77.24
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,85.89,67.76
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,73.41,57.25
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,61.0,46.67
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,48.11,35.62
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,35.2,24.38
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,24.07,14.54
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,13.71,4.99
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,6.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,5.68,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,9.86,2.75
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,14.82,7.23
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,19.79,11.7
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,24.78,16.14
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,29.77,20.54
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,38.24,27.93
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,46.74,35.27
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,75.49,60.12
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,106.95,86.99
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,100.3,81.08
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,94.2,75.71
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,71.53,56.05
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,51.46,38.68
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,59.21,45.27
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,66.98,51.85
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,91.37,72.55
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,117.09,94.27
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,90.86,72.03
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,66.23,51.11
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,56.53,42.86
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,46.86,34.62
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,55.35,41.92
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,63.87,49.25
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,59.59,45.65
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,55.31,42.06
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,36.77,26.18
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,18.32,10.27
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,56.04,42.99
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,100.37,81.25
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,90.12,72.58
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,79.99,63.99
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,67.98,53.69
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,56.04,43.31
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,44.62,33.27
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,33.19,23.1
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,22.91,13.86
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.55
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,2.64,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.54,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,6.82,0.25
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.1,2.3
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,11.39,4.34
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,13.69,6.36
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,25.55,16.73
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,37.48,27.07
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,34.41,24.28
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,21.51
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,61.48,47.38
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,95.16,76.02
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,55.31,41.8
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,19.12,10.75
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,28.34,18.63
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,37.59,26.49
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,33.36,22.86
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,29.13,19.25
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,69.33,53.37
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,114.36,91.24
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,145.86,117.78
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,178.73,145.35
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,111.05,88.77
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,50.7,37.65
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,36.79,25.87
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,22.94,14.05
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,126.1,103.14
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,245.17,203.77
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,273.04,228.72
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,316.05,265.98
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,287.66,242.42
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,259.68,219.09
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,227.09,191.48
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,195.28,164.07
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,160.42,133.77
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,126.62,103.79
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,88.73,69.63
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,44.33,29.15
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,19.38,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,6.06,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,10.63,3.41
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,15.97,8.27
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,21.33,13.11
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,26.31,17.54
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,31.31,21.91
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,36.7,26.61
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,42.1,31.28
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,44.43,33.15
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,46.76,35.01
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,61.48,47.6
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,77.36,61.07
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,84.13,66.68
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,90.95,72.34
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,55.34,41.96
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,22.2,13.52
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,47.63,35.28
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,73.4,57.04
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,111.88,89.45
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,152.9,123.6
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,164.76,133.52
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,176.86,143.72
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,92.51,73.33
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,19.89,11.46
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,106.23,85.61
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,208.14,170.75
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,274.24,226.61
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,318.32,264.1
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,181.95,150.8
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,53.71,40.65
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,48.29,36.17
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,42.87,31.58
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,312.67,267.8
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,522.86,439.06
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,444.91,371.87
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,371.81,308.24
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,287.66,233.19
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,212.61,157.61
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,98.08,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,89.33,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,212.22,147.97
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,322.55,265.88
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,396.49,336.31
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,483.39,414.7
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,554.93,477.93
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,629.51,540.9
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,430.84,371.76
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,137.22,113.57
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,152.06,126.11
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,167.21,138.54
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,134.5,110.12
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,103.57,83.18
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,98.46,78.55
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,93.64,74.2
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,120.25,96.59
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,147.85,119.64
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,124.36,99.61
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,101.93,80.56
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,128.86,103.17
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,156.89,126.56
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,132.63,106.07
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,109.15,86.29
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,124.02,98.79
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,139.5,111.78
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,128.07,102.36
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,116.82,93.11
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,96.52,76.23
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,76.74,59.7
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,85.78,67.51
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,95.65,76.03
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,85.38,67.6
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,75.2,59.17
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,316.69,270.15
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,481.83,407.9
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,401.2,338.41
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,330.16,275.99
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,239.78,195.56
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,160.88,119.43
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,74.24,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,61.66,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,174.64,118.16
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,275.88,226.83
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,353.68,298.35
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,439.01,372.88
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,506.53,429.12
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,577.24,485.14
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,638.26,530.99
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,700.44,575.51
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,505.03,419.2
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,234.55,193.38
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,206.89,170.46
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,161.79,131.92
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,170.69,139.01
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,179.84,146.1
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,186.17,150.82
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,192.68,155.67
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,319.2,259.19
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,452.52,362.99
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,454.48,363.45
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,456.17,364.74
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,475.74,380.02
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,494.73,394.68
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,527.31,420.79
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,581.72,462.31
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,768.08,603.78
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,922.6,709.06
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,638.4,504.79
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,314.66,253.11
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,453.33,367.22
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,560.57,449.92
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,513.04,412.91
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,466.4,377.48
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,416.6,338.33
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,367.91,299.11
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,311.03,254.62
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,257.23,210.25
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,192.61,154.49
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,134.5,98.68
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,62.28,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,7.08,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,62.1,37.82
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,125.67,102.7
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,172.33,147.1
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,222.26,193.69
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,272.01,239.71
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,325.86,288.6
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,234.61,206.23
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,118.58,99.93
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,184.89,158.84
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,240.86,207.81
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,285.97,247.13
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,353.26,304.8
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,408.25,352.18
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,465.01,400.59
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,391.24,335.45
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,291.44,247.96
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,437.75,375.15
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,587.01,501.04
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,634.51,541.07
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,681.18,580.38
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,520.4,444.96
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,361.56,308.0
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,309.74,263.72
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,259.01,219.8
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,306.9,262.59
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,375.43,322.13
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,280.19,240.31
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,209.38,178.33
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,198.81,169.71
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,188.41,161.11
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,168.9,144.27
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,136.42,115.94
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,117.68,99.43
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,99.41,83.12
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,77.64,63.55
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,56.5,44.36
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,39.12,28.42
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,20.89,11.3
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,9.91,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,68.55,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,188.06,120.58
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,301.34,251.79
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,381.48,328.51
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,464.28,404.11
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,338.29,297.5
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,140.31,120.55
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,161.42,139.34
